,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
�P��,��,��,��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,""
2013/1/1 1:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 2:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 3:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 4:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 5:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 6:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 7:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 8:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 9:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 10:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 11:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 12:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.3 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 13:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 14:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 15:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 16:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 17:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 18:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 19:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 20:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 21:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 22:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/1 23:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 0:00,35.6 ,26.4 ,28.6 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 1:00,35.6 ,26.4 ,28.6 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 2:00,35.6 ,26.4 ,28.6 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 3:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 4:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 5:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 6:00,35.6 ,26.3 ,28.5 ,35.9 ,30.5 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 7:00,35.6 ,26.3 ,28.5 ,35.8 ,30.4 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 8:00,35.6 ,26.3 ,28.4 ,35.9 ,30.4 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 9:00,35.6 ,26.3 ,28.4 ,35.9 ,30.4 ,31.3 ,26.4 ,36.7 ,30.3 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 10:00,35.6 ,26.3 ,28.4 ,35.8 ,30.4 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 11:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 12:00,35.6 ,26.4 ,28.5 ,35.9 ,30.4 ,31.3 ,26.4 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 13:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 14:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 15:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.5 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 16:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.5 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 17:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.5 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 18:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.5 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 19:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.5 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 20:00,35.6 ,26.4 ,28.5 ,35.8 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 21:00,35.6 ,26.4 ,28.5 ,35.9 ,30.5 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 22:00,35.6 ,26.3 ,28.5 ,35.9 ,30.4 ,31.4 ,26.5 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/2 23:00,35.6 ,26.4 ,28.5 ,35.9 ,30.4 ,31.4 ,26.6 ,36.7 ,30.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 0:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 1:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 2:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 3:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 4:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 5:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.3 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 6:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 7:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 8:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 9:00,35.6 ,26.4 ,28.5 ,35.8 ,30.3 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 10:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.3 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 11:00,35.6 ,26.4 ,28.5 ,35.8 ,30.3 ,31.3 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 12:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 13:00,35.6 ,26.4 ,28.5 ,35.8 ,30.4 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 14:00,35.6 ,26.3 ,28.4 ,35.8 ,30.5 ,31.4 ,26.6 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 15:00,35.6 ,26.4 ,28.5 ,35.8 ,30.5 ,31.4 ,26.5 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 16:00,35.6 ,26.3 ,28.5 ,35.8 ,30.5 ,31.4 ,26.5 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 17:00,35.6 ,26.3 ,28.4 ,35.8 ,30.4 ,31.4 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 18:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 19:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 20:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 21:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 22:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/3 23:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 0:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 1:00,35.6 ,26.3 ,28.4 ,35.8 ,30.3 ,31.3 ,26.5 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 2:00,35.6 ,26.2 ,28.3 ,35.8 ,30.3 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 3:00,35.6 ,26.2 ,28.3 ,35.8 ,30.3 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 4:00,35.6 ,26.2 ,28.3 ,35.8 ,30.2 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 5:00,35.6 ,26.2 ,28.3 ,35.8 ,30.2 ,31.3 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 6:00,35.6 ,26.2 ,28.3 ,35.8 ,30.2 ,31.2 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 7:00,35.6 ,26.2 ,28.3 ,35.8 ,30.2 ,31.2 ,26.4 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 8:00,35.6 ,26.1 ,28.2 ,35.8 ,30.2 ,31.2 ,26.3 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 9:00,35.6 ,26.1 ,28.1 ,35.8 ,30.1 ,31.2 ,26.2 ,36.7 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 10:00,35.6 ,26.0 ,28.1 ,35.8 ,30.2 ,31.2 ,26.1 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 11:00,35.5 ,26.0 ,28.1 ,35.8 ,30.2 ,31.3 ,26.0 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 12:00,35.5 ,26.0 ,28.1 ,35.8 ,30.2 ,31.2 ,26.0 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 13:00,35.5 ,26.0 ,28.0 ,35.8 ,30.2 ,31.2 ,26.0 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 14:00,35.5 ,26.1 ,28.1 ,35.8 ,30.1 ,31.2 ,26.1 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 15:00,35.5 ,26.1 ,28.1 ,35.8 ,30.2 ,31.2 ,26.1 ,36.6 ,30.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 16:00,35.5 ,26.0 ,28.1 ,35.8 ,30.1 ,31.2 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 17:00,35.5 ,26.0 ,28.1 ,35.8 ,30.1 ,31.2 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 18:00,35.5 ,26.0 ,28.1 ,35.8 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 19:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 20:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 21:00,35.5 ,26.0 ,28.1 ,35.8 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 22:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/4 23:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 0:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 1:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 2:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.1 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 3:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.2 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 4:00,35.5 ,26.0 ,28.1 ,35.7 ,30.1 ,31.2 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 5:00,35.5 ,25.9 ,28.1 ,35.7 ,30.1 ,31.2 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 6:00,35.5 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 7:00,35.5 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 8:00,35.5 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.1 ,36.6 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 9:00,35.5 ,25.9 ,28.0 ,35.7 ,30.0 ,31.2 ,26.1 ,36.6 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 10:00,35.4 ,25.9 ,28.0 ,35.7 ,30.0 ,31.2 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 11:00,35.4 ,25.8 ,28.0 ,35.7 ,30.0 ,31.1 ,26.0 ,36.6 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 12:00,35.4 ,25.8 ,27.9 ,35.7 ,30.0 ,31.1 ,25.9 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 13:00,35.4 ,25.8 ,27.9 ,35.7 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 14:00,35.4 ,25.8 ,27.9 ,35.7 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 15:00,35.4 ,25.8 ,27.9 ,35.7 ,30.0 ,31.1 ,25.9 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 16:00,35.4 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 17:00,35.4 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 18:00,35.4 ,25.9 ,28.0 ,35.7 ,30.1 ,31.1 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 19:00,35.5 ,25.9 ,28.0 ,35.6 ,30.0 ,31.1 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 20:00,35.4 ,25.9 ,28.0 ,35.7 ,30.1 ,31.1 ,26.0 ,36.5 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 21:00,35.4 ,25.9 ,28.0 ,35.6 ,30.0 ,31.2 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 22:00,35.4 ,25.9 ,28.0 ,35.6 ,30.0 ,31.1 ,26.1 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/5 23:00,35.4 ,25.9 ,28.0 ,35.7 ,30.0 ,31.1 ,26.1 ,36.5 ,30.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 0:00,35.4 ,25.9 ,28.0 ,35.6 ,30.0 ,31.2 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 1:00,35.4 ,25.9 ,28.0 ,35.6 ,30.0 ,31.1 ,26.0 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 2:00,35.4 ,25.8 ,27.9 ,35.6 ,30.0 ,31.1 ,25.9 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 3:00,35.4 ,25.8 ,27.9 ,35.6 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 4:00,35.4 ,25.8 ,27.9 ,35.7 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 5:00,35.4 ,25.8 ,27.8 ,35.6 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 6:00,35.4 ,25.7 ,27.8 ,35.6 ,30.0 ,31.1 ,25.7 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 7:00,35.4 ,25.7 ,27.8 ,35.6 ,30.0 ,31.1 ,25.7 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 8:00,35.4 ,25.6 ,27.8 ,35.6 ,30.0 ,31.1 ,25.7 ,36.5 ,30.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 9:00,35.3 ,25.6 ,27.7 ,35.6 ,30.0 ,31.1 ,25.7 ,36.5 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 10:00,35.3 ,25.6 ,27.7 ,35.6 ,30.0 ,31.0 ,25.6 ,36.4 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 11:00,35.3 ,25.6 ,27.7 ,35.6 ,30.0 ,31.1 ,25.7 ,36.5 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 12:00,35.3 ,25.6 ,27.7 ,35.6 ,30.0 ,31.0 ,25.6 ,36.4 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 13:00,35.3 ,25.7 ,27.8 ,35.6 ,29.9 ,31.0 ,25.7 ,36.4 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 14:00,35.3 ,25.7 ,27.8 ,35.6 ,30.0 ,31.1 ,25.7 ,36.4 ,30.1 ,1.7 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 15:00,35.3 ,25.7 ,27.8 ,35.6 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 16:00,35.3 ,25.7 ,27.9 ,35.6 ,30.0 ,31.1 ,25.8 ,36.5 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 17:00,35.3 ,25.7 ,27.9 ,35.6 ,30.0 ,31.1 ,25.9 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 18:00,35.3 ,25.7 ,27.9 ,35.6 ,29.9 ,31.0 ,25.8 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 19:00,35.3 ,25.6 ,27.9 ,35.6 ,29.9 ,31.1 ,25.9 ,36.5 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 20:00,35.3 ,25.6 ,27.8 ,35.6 ,29.9 ,31.0 ,25.7 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 21:00,35.3 ,25.5 ,27.7 ,35.6 ,29.8 ,30.9 ,25.6 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 22:00,35.3 ,25.5 ,27.7 ,35.6 ,29.8 ,30.8 ,25.6 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/6 23:00,35.3 ,25.5 ,27.7 ,35.6 ,29.8 ,30.7 ,25.7 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 0:00,35.3 ,25.5 ,27.7 ,35.6 ,29.8 ,30.8 ,25.6 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 1:00,35.2 ,25.4 ,27.7 ,35.6 ,29.7 ,30.6 ,25.5 ,36.4 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 2:00,35.2 ,25.4 ,27.6 ,35.5 ,29.7 ,30.6 ,25.5 ,36.3 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 3:00,35.2 ,25.3 ,27.6 ,35.6 ,29.6 ,30.6 ,25.5 ,36.3 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 4:00,35.2 ,25.3 ,27.6 ,35.6 ,29.6 ,30.6 ,25.5 ,36.3 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 5:00,35.2 ,25.3 ,27.6 ,35.5 ,29.6 ,30.6 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 6:00,35.1 ,25.3 ,27.6 ,35.5 ,29.6 ,30.6 ,25.6 ,36.3 ,30.1 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 7:00,35.1 ,25.3 ,27.6 ,35.5 ,29.6 ,30.5 ,25.6 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 8:00,35.1 ,25.3 ,27.6 ,35.5 ,29.6 ,30.6 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 9:00,35.2 ,25.3 ,27.6 ,35.5 ,29.6 ,30.6 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 10:00,35.1 ,25.3 ,27.6 ,35.5 ,29.5 ,30.5 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 11:00,35.1 ,25.3 ,27.6 ,35.5 ,29.5 ,30.5 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 12:00,35.1 ,25.3 ,27.6 ,35.5 ,29.5 ,30.4 ,25.5 ,36.3 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 13:00,35.1 ,25.3 ,27.6 ,35.5 ,29.5 ,30.4 ,25.5 ,36.2 ,30.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 14:00,35.1 ,25.3 ,27.6 ,35.4 ,29.5 ,30.4 ,25.5 ,36.2 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 15:00,35.1 ,25.2 ,27.6 ,35.5 ,29.5 ,30.4 ,25.5 ,36.2 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 16:00,35.1 ,25.2 ,27.5 ,35.5 ,29.6 ,30.5 ,25.5 ,36.2 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 17:00,35.0 ,25.2 ,27.5 ,35.4 ,29.5 ,30.4 ,25.4 ,36.2 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 18:00,35.0 ,25.1 ,27.6 ,35.4 ,29.4 ,30.4 ,25.4 ,36.1 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 19:00,35.0 ,25.2 ,27.5 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 20:00,35.0 ,25.2 ,27.5 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 21:00,35.0 ,25.1 ,27.6 ,35.4 ,29.5 ,30.5 ,25.4 ,36.2 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 22:00,35.0 ,25.2 ,27.5 ,35.4 ,29.5 ,30.5 ,25.5 ,36.1 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/7 23:00,35.0 ,25.2 ,27.6 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 0:00,35.0 ,25.1 ,27.6 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 1:00,35.0 ,25.1 ,27.5 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 2:00,35.0 ,25.1 ,27.6 ,35.4 ,29.5 ,30.4 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 3:00,35.0 ,25.1 ,27.6 ,35.4 ,29.5 ,30.5 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 4:00,35.0 ,25.1 ,27.5 ,35.4 ,29.5 ,30.4 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 5:00,35.0 ,25.1 ,27.5 ,35.4 ,29.5 ,30.4 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 6:00,35.0 ,25.1 ,27.5 ,35.3 ,29.5 ,30.4 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 7:00,35.0 ,25.1 ,27.5 ,35.3 ,29.4 ,30.4 ,25.4 ,36.1 ,29.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 8:00,35.0 ,25.1 ,27.5 ,35.3 ,29.4 ,30.3 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 9:00,35.0 ,25.2 ,27.5 ,35.3 ,29.4 ,30.3 ,25.4 ,36.1 ,29.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 10:00,35.0 ,25.2 ,27.5 ,35.3 ,29.4 ,30.3 ,25.3 ,36.1 ,29.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 11:00,35.0 ,25.2 ,27.5 ,35.1 ,29.3 ,30.2 ,25.3 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 12:00,35.0 ,25.2 ,27.5 ,35.1 ,29.3 ,30.2 ,25.3 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 13:00,34.9 ,25.2 ,27.5 ,35.1 ,29.3 ,30.2 ,25.4 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 14:00,34.9 ,25.2 ,27.5 ,35.1 ,29.4 ,30.2 ,25.4 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 15:00,34.9 ,25.1 ,27.5 ,35.1 ,29.4 ,30.2 ,25.3 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 16:00,34.9 ,25.1 ,27.5 ,35.1 ,29.4 ,30.2 ,25.3 ,35.9 ,29.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 17:00,34.9 ,25.1 ,27.5 ,35.1 ,29.3 ,30.2 ,25.3 ,35.9 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 18:00,34.9 ,25.1 ,27.5 ,35.1 ,29.4 ,30.2 ,25.4 ,35.9 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 19:00,34.9 ,25.4 ,27.5 ,35.1 ,29.3 ,30.2 ,25.4 ,35.9 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 20:00,34.9 ,25.4 ,27.5 ,35.1 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 21:00,34.9 ,25.4 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.9 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 22:00,34.9 ,25.4 ,27.4 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/8 23:00,34.9 ,25.5 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 0:00,34.9 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 1:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 2:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 3:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 4:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 5:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.2 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 6:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.1 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 7:00,34.8 ,25.3 ,27.4 ,35.0 ,29.3 ,30.1 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 8:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.1 ,25.4 ,35.8 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 9:00,34.8 ,25.3 ,27.5 ,35.0 ,29.3 ,30.1 ,25.3 ,35.8 ,29.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 10:00,34.8 ,25.3 ,27.5 ,34.9 ,29.3 ,30.1 ,25.3 ,35.7 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 11:00,34.8 ,25.3 ,27.5 ,34.9 ,29.3 ,30.1 ,25.3 ,35.7 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 12:00,34.8 ,25.3 ,27.5 ,34.9 ,29.3 ,30.1 ,25.3 ,35.7 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 13:00,34.7 ,25.2 ,27.5 ,34.9 ,29.3 ,30.1 ,25.3 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 14:00,34.8 ,25.2 ,27.5 ,34.9 ,29.3 ,30.1 ,25.3 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 15:00,34.7 ,25.2 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 16:00,34.7 ,25.2 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 17:00,34.7 ,25.2 ,27.4 ,34.9 ,29.3 ,30.1 ,25.3 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 18:00,34.7 ,25.2 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 19:00,34.7 ,25.1 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 20:00,34.7 ,25.1 ,27.4 ,34.9 ,29.3 ,30.2 ,25.2 ,35.6 ,29.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 21:00,34.7 ,25.1 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 22:00,34.7 ,25.1 ,27.4 ,34.9 ,29.3 ,30.1 ,25.2 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/9 23:00,34.7 ,25.1 ,27.4 ,34.8 ,29.3 ,30.1 ,25.2 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 0:00,34.6 ,25.1 ,27.4 ,34.8 ,29.3 ,30.1 ,25.2 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 1:00,34.6 ,25.1 ,27.4 ,34.8 ,29.3 ,30.1 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 2:00,34.6 ,25.1 ,27.4 ,34.8 ,29.3 ,30.1 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 3:00,34.7 ,25.1 ,27.4 ,34.8 ,29.3 ,30.1 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 4:00,34.6 ,25.1 ,27.3 ,34.8 ,29.3 ,30.1 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 5:00,34.6 ,25.1 ,27.3 ,34.8 ,29.2 ,30.1 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 6:00,34.6 ,25.1 ,27.3 ,34.8 ,29.2 ,30.0 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 7:00,34.6 ,25.1 ,27.3 ,34.8 ,29.2 ,30.0 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 8:00,34.6 ,25.0 ,27.3 ,34.7 ,29.2 ,30.0 ,25.1 ,35.5 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 9:00,34.6 ,25.0 ,27.3 ,34.7 ,29.1 ,30.0 ,25.1 ,35.5 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 10:00,34.6 ,25.0 ,27.3 ,34.8 ,29.1 ,30.0 ,25.1 ,35.6 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 11:00,34.5 ,24.9 ,27.2 ,34.8 ,29.2 ,30.0 ,25.0 ,35.5 ,29.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 12:00,34.5 ,24.9 ,27.1 ,34.7 ,29.1 ,30.0 ,25.1 ,35.5 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 13:00,34.4 ,24.9 ,27.2 ,34.7 ,29.1 ,30.1 ,25.1 ,35.5 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 14:00,34.5 ,24.9 ,27.2 ,34.7 ,29.1 ,30.0 ,25.0 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 15:00,34.5 ,24.9 ,27.2 ,34.7 ,29.1 ,30.0 ,25.0 ,35.5 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 16:00,34.4 ,24.8 ,27.1 ,34.7 ,29.1 ,29.9 ,25.0 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 17:00,34.4 ,24.9 ,27.2 ,34.7 ,29.1 ,30.0 ,25.1 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 18:00,34.4 ,24.8 ,27.2 ,34.7 ,29.1 ,29.9 ,25.0 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 19:00,34.4 ,24.8 ,27.1 ,34.6 ,29.1 ,30.0 ,25.1 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 20:00,34.4 ,24.9 ,27.2 ,34.7 ,29.1 ,29.9 ,25.0 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 21:00,34.4 ,24.9 ,27.2 ,34.7 ,29.1 ,30.0 ,25.0 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 22:00,34.4 ,24.8 ,27.1 ,34.6 ,29.1 ,29.9 ,24.9 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/10 23:00,34.4 ,24.7 ,27.1 ,34.6 ,29.0 ,29.9 ,24.9 ,35.4 ,29.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 0:00,34.4 ,24.7 ,27.1 ,34.6 ,29.0 ,29.9 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 1:00,34.3 ,24.6 ,27.1 ,34.6 ,29.0 ,29.9 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 2:00,34.3 ,24.5 ,27.0 ,34.6 ,29.0 ,29.9 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 3:00,34.3 ,24.5 ,27.0 ,34.6 ,28.9 ,29.8 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 4:00,34.3 ,24.6 ,27.0 ,34.6 ,28.9 ,29.8 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 5:00,34.3 ,24.6 ,27.0 ,34.6 ,28.9 ,29.8 ,24.9 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 6:00,34.3 ,24.5 ,27.0 ,34.6 ,28.9 ,29.8 ,24.8 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 7:00,34.3 ,24.5 ,26.9 ,34.6 ,28.8 ,29.8 ,24.8 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 8:00,34.3 ,24.4 ,26.9 ,34.6 ,28.8 ,29.8 ,24.7 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 9:00,34.3 ,24.4 ,26.9 ,34.6 ,28.8 ,29.8 ,24.8 ,35.4 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 10:00,34.3 ,24.4 ,26.9 ,34.5 ,28.8 ,29.7 ,24.8 ,35.3 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 11:00,34.3 ,24.4 ,26.9 ,34.6 ,28.8 ,29.8 ,24.8 ,35.3 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 12:00,34.2 ,24.4 ,26.9 ,34.5 ,28.8 ,29.8 ,24.8 ,35.3 ,29.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 13:00,34.2 ,24.4 ,26.9 ,34.5 ,28.8 ,29.7 ,24.8 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 14:00,34.2 ,24.4 ,26.9 ,34.5 ,28.7 ,29.7 ,24.8 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 15:00,34.2 ,24.4 ,26.8 ,34.5 ,28.7 ,29.7 ,24.9 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 16:00,34.2 ,24.3 ,26.8 ,34.5 ,28.7 ,29.7 ,24.9 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 17:00,34.2 ,24.3 ,26.8 ,34.5 ,28.7 ,29.7 ,24.8 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 18:00,34.2 ,24.3 ,26.8 ,34.5 ,28.7 ,29.6 ,24.8 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 19:00,34.2 ,24.3 ,26.8 ,34.5 ,28.7 ,29.6 ,24.8 ,35.3 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 20:00,34.2 ,24.3 ,26.8 ,34.5 ,28.7 ,29.6 ,24.8 ,35.2 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 21:00,34.2 ,24.3 ,26.7 ,34.5 ,28.6 ,29.6 ,24.7 ,35.2 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 22:00,34.2 ,24.3 ,26.7 ,34.5 ,28.7 ,29.6 ,24.7 ,35.2 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/11 23:00,34.2 ,24.3 ,26.8 ,34.5 ,28.6 ,29.6 ,24.7 ,35.2 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 0:00,34.2 ,24.3 ,26.8 ,34.5 ,28.6 ,29.6 ,24.7 ,35.2 ,29.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 1:00,34.1 ,24.3 ,26.8 ,34.5 ,28.7 ,29.6 ,24.7 ,35.2 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 2:00,34.1 ,24.4 ,26.8 ,34.4 ,28.6 ,29.6 ,24.7 ,35.2 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 3:00,34.1 ,24.4 ,26.8 ,34.4 ,28.7 ,29.6 ,24.7 ,35.2 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 4:00,34.2 ,24.4 ,26.8 ,34.5 ,28.7 ,29.6 ,24.6 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 5:00,34.2 ,24.4 ,26.8 ,34.5 ,28.6 ,29.6 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 6:00,34.1 ,24.4 ,26.8 ,34.4 ,28.6 ,29.6 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 7:00,34.2 ,24.5 ,26.8 ,34.4 ,28.6 ,29.5 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 8:00,34.1 ,24.4 ,26.8 ,34.4 ,28.6 ,29.6 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 9:00,34.1 ,24.4 ,26.8 ,34.4 ,28.6 ,29.5 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 10:00,34.1 ,24.4 ,26.8 ,34.4 ,28.6 ,29.5 ,24.6 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 11:00,34.1 ,24.5 ,26.8 ,34.4 ,28.6 ,29.5 ,24.6 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 12:00,34.1 ,24.4 ,26.8 ,34.4 ,28.7 ,29.6 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 13:00,34.1 ,24.4 ,26.8 ,34.4 ,28.7 ,29.6 ,24.6 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 14:00,34.0 ,24.3 ,26.8 ,34.4 ,28.7 ,29.6 ,24.7 ,35.1 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 15:00,34.0 ,24.3 ,26.8 ,34.4 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 16:00,34.0 ,24.2 ,26.8 ,34.3 ,28.7 ,29.6 ,24.7 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 17:00,34.0 ,24.2 ,26.8 ,34.3 ,28.7 ,29.6 ,24.7 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 18:00,34.0 ,24.2 ,26.8 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 19:00,34.0 ,24.2 ,26.7 ,34.3 ,28.7 ,29.7 ,24.7 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 20:00,34.0 ,24.2 ,26.7 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 21:00,34.0 ,24.2 ,26.7 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 22:00,34.0 ,24.3 ,26.8 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/12 23:00,34.0 ,24.2 ,26.7 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,29.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 0:00,34.0 ,24.3 ,26.7 ,34.3 ,28.7 ,29.6 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 1:00,34.0 ,24.3 ,26.7 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 2:00,34.0 ,24.3 ,26.7 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 3:00,34.0 ,24.3 ,26.7 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 4:00,34.0 ,24.3 ,26.8 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 5:00,34.0 ,24.3 ,26.8 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 6:00,33.9 ,24.3 ,26.7 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 7:00,33.9 ,24.3 ,26.7 ,34.2 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 8:00,33.9 ,24.2 ,26.7 ,34.3 ,28.7 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 9:00,33.9 ,24.2 ,26.7 ,34.2 ,28.6 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 10:00,33.9 ,24.2 ,26.7 ,34.2 ,28.6 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 11:00,33.9 ,24.2 ,26.7 ,34.2 ,28.6 ,29.5 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 12:00,33.9 ,24.2 ,26.7 ,34.2 ,28.6 ,29.6 ,24.6 ,35.0 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 13:00,33.9 ,24.2 ,26.6 ,34.2 ,28.7 ,29.5 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 14:00,33.9 ,24.2 ,26.6 ,34.2 ,28.7 ,29.5 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 15:00,33.9 ,24.3 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 16:00,33.9 ,24.3 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 17:00,33.9 ,24.3 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 18:00,33.9 ,24.3 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 19:00,33.9 ,24.4 ,26.7 ,34.2 ,28.6 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 20:00,33.9 ,24.4 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 21:00,33.9 ,24.4 ,26.7 ,34.2 ,28.6 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 22:00,33.9 ,24.4 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/13 23:00,33.9 ,24.4 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 0:00,33.9 ,24.4 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 1:00,33.9 ,24.4 ,26.7 ,34.2 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 2:00,33.8 ,24.4 ,26.7 ,34.1 ,28.6 ,29.6 ,24.5 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 3:00,33.8 ,24.4 ,26.7 ,34.1 ,28.7 ,29.6 ,24.5 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 4:00,33.8 ,24.4 ,26.8 ,34.1 ,28.8 ,29.7 ,24.5 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 5:00,33.9 ,24.6 ,26.8 ,34.1 ,28.9 ,29.8 ,24.6 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 6:00,33.9 ,24.7 ,26.8 ,34.1 ,28.9 ,29.8 ,24.7 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 7:00,33.9 ,24.7 ,26.9 ,34.1 ,28.9 ,29.8 ,24.7 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 8:00,33.9 ,24.7 ,26.9 ,34.1 ,28.9 ,29.9 ,24.8 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 9:00,33.9 ,24.8 ,26.9 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 10:00,33.9 ,24.8 ,27.0 ,34.1 ,28.9 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 11:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 12:00,33.9 ,24.9 ,27.0 ,34.2 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 13:00,33.9 ,24.9 ,27.1 ,34.2 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 14:00,33.9 ,24.9 ,27.1 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 15:00,33.9 ,24.9 ,27.1 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 16:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 17:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/1/14 18:00,33.9 ,24.8 ,27.0 ,34.1 ,29.1 ,29.9 ,24.8 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/14 19:00,33.9 ,24.8 ,27.0 ,34.1 ,29.1 ,29.9 ,24.8 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/14 20:00,33.9 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,24.8 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/14 21:00,33.9 ,24.9 ,27.1 ,34.1 ,29.1 ,30.0 ,24.9 ,34.8 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/14 22:00,34.0 ,24.9 ,27.1 ,34.1 ,29.1 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/14 23:00,34.0 ,24.9 ,27.1 ,34.1 ,29.1 ,29.9 ,24.9 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 0:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,24.9 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 1:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,25.0 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 2:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,25.0 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 3:00,34.0 ,24.9 ,27.0 ,34.2 ,29.1 ,29.9 ,25.0 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 4:00,34.0 ,24.9 ,27.0 ,34.2 ,29.1 ,29.9 ,25.0 ,34.9 ,28.9 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 5:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,30.0 ,25.0 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 6:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/15 7:00,34.0 ,24.9 ,27.0 ,34.1 ,29.1 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 8:00,34.0 ,24.9 ,27.0 ,34.2 ,29.1 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 9:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 10:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 11:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 12:00,33.9 ,24.9 ,27.0 ,34.2 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 13:00,34.0 ,24.9 ,27.1 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 14:00,34.0 ,24.9 ,27.0 ,34.1 ,29.0 ,29.8 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 15:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 16:00,33.9 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 17:00,33.9 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.1 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 18:00,34.0 ,24.9 ,27.0 ,34.1 ,29.0 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 19:00,34.0 ,24.9 ,27.0 ,34.2 ,29.0 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 20:00,34.0 ,24.9 ,27.0 ,34.2 ,29.0 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 21:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 22:00,34.0 ,24.9 ,27.0 ,34.2 ,29.0 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/15 23:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 0:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 1:00,34.0 ,24.9 ,27.1 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 2:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 3:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.9 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 4:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.8 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 5:00,34.0 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.2 ,34.8 ,28.8 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 6:00,33.9 ,25.0 ,27.0 ,34.1 ,28.9 ,29.9 ,25.1 ,34.8 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 7:00,33.9 ,24.9 ,27.0 ,34.1 ,28.9 ,29.9 ,25.1 ,34.8 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 8:00,33.9 ,24.9 ,26.9 ,34.1 ,28.9 ,29.9 ,25.1 ,34.8 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 9:00,33.9 ,24.8 ,26.9 ,34.1 ,29.0 ,29.9 ,25.1 ,34.8 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 10:00,33.9 ,24.7 ,26.8 ,34.1 ,29.0 ,29.9 ,24.8 ,34.8 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 11:00,33.9 ,24.6 ,26.7 ,34.1 ,29.0 ,29.9 ,24.7 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 12:00,33.9 ,24.6 ,26.7 ,34.1 ,29.0 ,29.9 ,24.6 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/16 13:00,33.9 ,24.6 ,26.4 ,34.1 ,29.0 ,29.8 ,24.6 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 14:00,33.8 ,24.6 ,26.4 ,34.1 ,29.0 ,29.8 ,24.6 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 15:00,33.8 ,24.5 ,26.4 ,34.1 ,29.0 ,29.9 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 16:00,33.8 ,24.5 ,26.4 ,34.1 ,29.0 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 17:00,33.8 ,24.5 ,26.4 ,34.1 ,29.0 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 18:00,33.8 ,24.5 ,26.4 ,34.1 ,28.9 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 19:00,33.8 ,24.4 ,26.4 ,34.1 ,29.0 ,29.9 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 20:00,33.8 ,24.4 ,26.4 ,34.1 ,28.9 ,29.9 ,24.4 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 21:00,33.8 ,24.4 ,26.3 ,34.1 ,28.9 ,29.8 ,24.4 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 22:00,33.8 ,24.4 ,26.3 ,34.1 ,28.9 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/16 23:00,33.8 ,24.4 ,26.3 ,34.1 ,28.8 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 0:00,33.8 ,24.4 ,26.4 ,34.1 ,28.8 ,29.8 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 1:00,33.8 ,24.4 ,26.3 ,34.1 ,28.7 ,29.7 ,24.5 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 2:00,33.8 ,24.4 ,26.3 ,34.1 ,28.7 ,29.6 ,24.4 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 3:00,33.8 ,24.4 ,26.3 ,34.1 ,28.7 ,29.6 ,24.4 ,34.7 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 4:00,33.8 ,24.3 ,26.3 ,34.0 ,28.7 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 5:00,33.7 ,24.3 ,26.3 ,34.0 ,28.6 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 6:00,33.7 ,24.3 ,26.2 ,34.0 ,28.6 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 7:00,33.7 ,24.3 ,26.2 ,34.0 ,28.6 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 8:00,33.7 ,24.3 ,26.2 ,34.0 ,28.6 ,29.5 ,24.4 ,34.6 ,28.6 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 9:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 10:00,33.7 ,24.3 ,26.2 ,34.0 ,28.5 ,29.5 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 11:00,33.7 ,24.3 ,26.2 ,34.0 ,28.5 ,29.5 ,24.3 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 12:00,33.7 ,24.3 ,26.2 ,34.0 ,28.5 ,29.4 ,24.4 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 13:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.5 ,24.3 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 14:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.5 ,24.3 ,34.6 ,28.6 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 15:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.6 ,24.3 ,34.6 ,28.6 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 16:00,33.7 ,24.2 ,26.2 ,34.0 ,28.6 ,29.6 ,24.3 ,34.6 ,28.7 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 17:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.6 ,24.3 ,34.6 ,28.7 ,1.8 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 18:00,33.7 ,24.3 ,26.2 ,34.0 ,28.7 ,29.6 ,24.3 ,34.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 19:00,33.7 ,24.3 ,26.2 ,34.0 ,28.7 ,29.6 ,24.3 ,34.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 20:00,33.7 ,24.3 ,26.2 ,34.0 ,28.8 ,29.6 ,24.3 ,34.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 21:00,33.7 ,24.3 ,26.2 ,34.0 ,28.6 ,29.6 ,24.3 ,34.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 22:00,33.7 ,24.3 ,26.3 ,34.0 ,28.5 ,29.6 ,24.3 ,34.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/17 23:00,33.7 ,24.2 ,26.2 ,34.0 ,28.5 ,29.4 ,24.4 ,34.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 0:00,33.6 ,24.1 ,26.1 ,34.0 ,28.5 ,29.3 ,24.4 ,34.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 1:00,33.6 ,24.1 ,26.1 ,34.0 ,28.5 ,29.3 ,24.4 ,34.5 ,28.6 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 2:00,33.6 ,24.2 ,26.1 ,33.9 ,28.4 ,29.2 ,24.3 ,34.5 ,28.6 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 3:00,33.6 ,24.2 ,26.2 ,33.9 ,28.4 ,29.2 ,24.3 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 4:00,33.6 ,24.3 ,26.1 ,33.9 ,28.4 ,29.2 ,24.4 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 5:00,33.6 ,24.3 ,26.2 ,33.9 ,28.4 ,29.2 ,24.4 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 6:00,33.6 ,24.2 ,26.2 ,33.9 ,28.4 ,29.2 ,24.4 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 7:00,33.6 ,24.2 ,26.1 ,33.9 ,28.4 ,29.2 ,24.4 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 8:00,33.6 ,24.2 ,26.1 ,33.9 ,28.4 ,29.2 ,24.3 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 9:00,33.6 ,24.1 ,26.1 ,33.9 ,28.4 ,29.2 ,24.3 ,34.5 ,28.5 ,2.1 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 10:00,33.6 ,24.2 ,26.1 ,33.9 ,28.3 ,29.1 ,24.3 ,34.5 ,28.4 ,2.1 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 11:00,33.6 ,24.2 ,26.1 ,33.8 ,28.3 ,29.1 ,24.3 ,34.4 ,28.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 12:00,33.6 ,24.1 ,26.1 ,33.8 ,28.3 ,29.1 ,24.3 ,34.4 ,28.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 13:00,33.6 ,24.1 ,26.1 ,33.8 ,28.4 ,29.1 ,24.3 ,34.4 ,28.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 14:00,33.5 ,24.0 ,26.1 ,33.8 ,28.3 ,29.1 ,24.3 ,34.3 ,28.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 15:00,33.5 ,24.0 ,26.0 ,33.8 ,28.3 ,29.1 ,24.2 ,34.3 ,28.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 16:00,33.5 ,24.0 ,26.0 ,33.8 ,28.3 ,29.0 ,24.2 ,34.3 ,28.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 17:00,33.5 ,23.9 ,26.0 ,33.8 ,28.2 ,29.1 ,24.2 ,34.3 ,28.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 18:00,33.4 ,23.9 ,26.0 ,33.7 ,28.2 ,29.0 ,24.2 ,34.3 ,28.3 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 19:00,33.4 ,23.9 ,26.0 ,33.7 ,28.3 ,29.1 ,24.2 ,34.3 ,28.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 20:00,33.4 ,23.9 ,25.9 ,33.7 ,28.3 ,29.1 ,24.2 ,34.3 ,28.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 21:00,33.4 ,23.9 ,25.9 ,33.7 ,28.3 ,29.0 ,24.2 ,34.3 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/18 22:00,33.4 ,23.8 ,25.9 ,33.7 ,28.2 ,29.0 ,24.1 ,34.3 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/18 23:00,33.4 ,23.9 ,25.9 ,33.7 ,28.2 ,29.0 ,24.2 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 0:00,33.4 ,23.8 ,25.9 ,33.7 ,28.2 ,29.0 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 1:00,33.3 ,23.8 ,25.9 ,33.7 ,28.2 ,29.0 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 2:00,33.3 ,23.8 ,25.9 ,33.6 ,28.2 ,29.0 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 3:00,33.3 ,23.8 ,25.9 ,33.6 ,28.2 ,29.0 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 4:00,33.3 ,23.8 ,25.9 ,33.6 ,28.2 ,29.0 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 5:00,33.3 ,23.7 ,25.9 ,33.6 ,28.2 ,28.9 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 6:00,33.3 ,23.7 ,25.9 ,33.6 ,28.2 ,28.9 ,24.1 ,34.2 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 7:00,33.3 ,23.7 ,25.9 ,33.6 ,28.1 ,28.9 ,24.1 ,34.1 ,28.2 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 8:00,33.3 ,23.7 ,25.9 ,33.6 ,28.1 ,28.9 ,24.1 ,34.1 ,28.2 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 9:00,33.3 ,23.7 ,25.9 ,33.6 ,28.1 ,28.9 ,24.0 ,34.1 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 10:00,33.2 ,23.7 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.1 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 11:00,33.2 ,23.7 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.1 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 12:00,33.2 ,23.7 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.1 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 13:00,33.2 ,23.7 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.0 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 14:00,33.2 ,23.7 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.0 ,28.1 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 15:00,33.2 ,23.6 ,25.8 ,33.5 ,28.1 ,28.9 ,24.0 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 16:00,33.2 ,23.6 ,25.8 ,33.5 ,28.1 ,28.8 ,24.0 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 17:00,33.2 ,23.6 ,25.7 ,33.4 ,28.1 ,28.8 ,24.0 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 18:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 19:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 20:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 21:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,34.0 ,28.0 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/1/19 22:00,33.1 ,23.5 ,25.7 ,33.4 ,28.1 ,28.8 ,23.9 ,33.9 ,28.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/1/19 23:00,33.1 ,23.5 ,25.7 ,33.4 ,28.0 ,28.8 ,23.9 ,33.9 ,28.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
