,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/2/8 1:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 2:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.1 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 3:00,31.5 ,23.5 ,25.0 ,31.6 ,27.4 ,27.8 ,23.2 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 4:00,31.5 ,23.5 ,25.0 ,31.6 ,27.4 ,27.8 ,23.2 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 5:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.8 ,23.2 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 6:00,31.5 ,23.5 ,25.0 ,31.6 ,27.4 ,27.9 ,23.2 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 7:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.9 ,23.2 ,31.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 8:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.9 ,23.2 ,31.7 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 9:00,31.5 ,23.4 ,25.0 ,31.6 ,27.4 ,27.9 ,23.3 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 10:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.3 ,31.6 ,26.5 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 11:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 12:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.3 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 13:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 14:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.3 ,31.6 ,26.4 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 15:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.2 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 16:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 17:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.2 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 18:00,31.5 ,23.3 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 19:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.2 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 20:00,31.5 ,23.4 ,25.0 ,31.6 ,27.3 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 21:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 22:00,31.5 ,23.4 ,25.1 ,31.6 ,27.3 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/8 23:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 0:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.8 ,23.3 ,31.6 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 1:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.3 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 2:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.3 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 3:00,31.5 ,23.4 ,25.1 ,31.7 ,27.5 ,27.9 ,23.3 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 4:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.4 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 5:00,31.5 ,23.4 ,25.1 ,31.7 ,27.4 ,27.9 ,23.4 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 6:00,31.5 ,23.4 ,25.1 ,31.7 ,27.4 ,27.9 ,23.4 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 7:00,31.5 ,23.4 ,25.1 ,31.7 ,27.4 ,27.9 ,23.4 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 8:00,31.6 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.4 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 9:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 10:00,31.6 ,23.5 ,25.1 ,31.7 ,27.4 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/9 11:00,31.5 ,23.4 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 12:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 13:00,31.5 ,23.5 ,25.2 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 14:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 15:00,31.5 ,23.5 ,25.1 ,31.6 ,27.4 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 16:00,31.5 ,23.5 ,25.2 ,31.6 ,27.4 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 17:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 18:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 19:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 20:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 21:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.8 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 22:00,31.6 ,23.5 ,25.0 ,31.6 ,27.4 ,27.8 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/9 23:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.8 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 0:00,31.6 ,23.5 ,25.1 ,31.7 ,27.4 ,27.8 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 1:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.8 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 2:00,31.6 ,23.5 ,25.1 ,31.7 ,27.4 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 3:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 4:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.4 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 5:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 6:00,31.6 ,23.5 ,25.1 ,31.7 ,27.5 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 7:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 8:00,31.6 ,23.5 ,25.1 ,31.6 ,27.5 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 9:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 10:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/10 11:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 12:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 13:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/10 14:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,27.9 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 15:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,27.9 ,23.5 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 16:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 17:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 18:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 19:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 20:00,31.5 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 21:00,31.6 ,23.5 ,25.2 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 22:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/10 23:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 0:00,31.6 ,23.6 ,25.3 ,31.7 ,27.5 ,28.0 ,23.6 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 1:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 2:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 3:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 4:00,31.6 ,23.5 ,25.3 ,31.7 ,27.5 ,27.9 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 5:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 6:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.6 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 7:00,31.6 ,23.5 ,25.3 ,31.7 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 8:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.6 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 9:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 10:00,31.6 ,23.5 ,25.3 ,31.6 ,27.5 ,28.0 ,23.5 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 11:00,31.6 ,23.5 ,25.2 ,31.6 ,27.6 ,28.0 ,23.5 ,31.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 12:00,31.6 ,23.5 ,25.2 ,31.7 ,27.5 ,28.0 ,23.5 ,31.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 13:00,31.6 ,23.5 ,25.1 ,31.7 ,27.5 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 14:00,31.6 ,23.5 ,25.1 ,31.7 ,27.5 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 15:00,31.6 ,23.5 ,25.1 ,31.6 ,27.5 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 16:00,31.6 ,23.5 ,25.1 ,31.7 ,27.5 ,28.0 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 17:00,31.6 ,23.4 ,25.1 ,31.6 ,27.5 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 18:00,31.6 ,23.4 ,25.1 ,31.7 ,27.5 ,27.9 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 19:00,31.6 ,23.4 ,25.1 ,31.6 ,27.5 ,28.0 ,23.4 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 20:00,31.6 ,23.4 ,25.1 ,31.6 ,27.5 ,28.0 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 21:00,31.6 ,23.4 ,25.1 ,31.6 ,27.5 ,28.0 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 22:00,31.6 ,23.4 ,25.1 ,31.7 ,27.5 ,28.0 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/11 23:00,31.6 ,23.5 ,25.1 ,31.6 ,27.5 ,27.9 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 0:00,31.6 ,23.5 ,25.1 ,31.6 ,27.5 ,28.0 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 1:00,31.6 ,23.5 ,25.1 ,31.7 ,27.4 ,27.9 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 2:00,31.6 ,23.5 ,25.1 ,31.6 ,27.4 ,27.9 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 3:00,31.6 ,23.5 ,25.1 ,31.6 ,27.3 ,27.9 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 4:00,31.6 ,23.4 ,25.1 ,31.6 ,27.3 ,27.9 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 5:00,31.6 ,23.4 ,25.1 ,31.6 ,27.2 ,27.8 ,23.3 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 6:00,31.6 ,23.3 ,25.0 ,31.6 ,27.2 ,27.8 ,23.2 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 7:00,31.6 ,23.3 ,25.0 ,31.6 ,27.2 ,27.8 ,23.2 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 8:00,31.5 ,23.3 ,24.9 ,31.6 ,27.1 ,27.8 ,23.1 ,31.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 9:00,31.5 ,23.2 ,24.9 ,31.6 ,27.1 ,27.8 ,23.1 ,31.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 10:00,31.5 ,23.1 ,24.9 ,31.6 ,27.0 ,27.8 ,23.0 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 11:00,31.4 ,23.1 ,24.8 ,31.6 ,27.1 ,27.7 ,22.9 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 12:00,31.4 ,23.0 ,24.8 ,31.6 ,27.1 ,27.8 ,22.9 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 13:00,31.4 ,23.0 ,24.7 ,31.6 ,27.2 ,27.8 ,22.9 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 14:00,31.4 ,23.0 ,24.7 ,31.6 ,27.2 ,27.8 ,22.9 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 15:00,31.4 ,23.0 ,24.7 ,31.6 ,27.2 ,27.8 ,22.8 ,31.6 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 16:00,31.4 ,23.0 ,24.7 ,31.6 ,27.2 ,27.7 ,22.8 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 17:00,31.4 ,23.0 ,24.8 ,31.6 ,27.1 ,27.7 ,22.8 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 18:00,31.4 ,23.1 ,24.8 ,31.6 ,27.1 ,27.7 ,22.9 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 19:00,31.4 ,23.1 ,24.9 ,31.6 ,27.2 ,27.8 ,22.9 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 20:00,31.4 ,23.1 ,24.8 ,31.6 ,27.1 ,27.7 ,22.9 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 21:00,31.4 ,23.1 ,24.9 ,31.6 ,27.1 ,27.7 ,22.9 ,31.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 22:00,31.4 ,23.1 ,24.9 ,31.6 ,27.1 ,27.7 ,22.9 ,31.6 ,26.5 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/12 23:00,31.4 ,23.0 ,24.8 ,31.6 ,27.1 ,27.7 ,22.9 ,31.5 ,26.5 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/13 0:00,31.4 ,23.0 ,24.8 ,31.5 ,27.1 ,27.7 ,22.8 ,31.5 ,26.5 ,1.9 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/13 1:00,31.4 ,22.9 ,24.8 ,31.5 ,27.0 ,27.7 ,22.8 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 2:00,31.4 ,22.9 ,24.7 ,31.5 ,27.1 ,27.7 ,22.8 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 3:00,31.4 ,22.9 ,24.7 ,31.5 ,27.1 ,27.7 ,22.7 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 4:00,31.4 ,22.9 ,24.7 ,31.5 ,27.1 ,27.7 ,22.7 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 5:00,31.3 ,22.9 ,24.7 ,31.5 ,27.1 ,27.7 ,22.7 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/13 6:00,31.3 ,22.8 ,24.6 ,31.5 ,27.0 ,27.6 ,22.6 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 7:00,31.3 ,22.8 ,24.5 ,31.5 ,26.9 ,27.6 ,22.5 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 8:00,31.3 ,22.8 ,24.5 ,31.5 ,26.9 ,27.5 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/13 9:00,31.3 ,22.8 ,24.5 ,31.5 ,26.8 ,27.5 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 10:00,31.3 ,22.8 ,24.5 ,31.5 ,26.8 ,27.4 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�|,�|,�m�c,3.3E-01,""
2013/2/13 11:00,31.3 ,22.8 ,24.5 ,31.5 ,26.7 ,27.4 ,22.5 ,31.5 ,26.4 ,1.9 ,3.6 ,�|,�|,�m�c,3.3E-01,""
2013/2/13 12:00,31.3 ,22.8 ,24.4 ,31.5 ,26.7 ,27.4 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�|,�|,�m�c,3.4E-01,""
2013/2/13 13:00,31.3 ,22.7 ,24.4 ,31.5 ,26.7 ,27.4 ,22.5 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 14:00,31.3 ,22.7 ,24.4 ,31.5 ,26.7 ,27.3 ,22.5 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 15:00,31.3 ,22.6 ,24.4 ,31.5 ,26.7 ,27.3 ,22.5 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 16:00,31.2 ,22.6 ,24.4 ,31.5 ,26.8 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 17:00,31.2 ,22.6 ,24.3 ,31.5 ,26.8 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 18:00,31.3 ,22.6 ,24.3 ,31.5 ,26.8 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 19:00,31.3 ,22.6 ,24.3 ,31.5 ,26.9 ,27.4 ,22.5 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 20:00,31.3 ,22.6 ,24.4 ,31.4 ,26.9 ,27.5 ,22.5 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 21:00,31.3 ,22.6 ,24.4 ,31.5 ,26.9 ,27.5 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 22:00,31.2 ,22.6 ,24.4 ,31.4 ,26.9 ,27.5 ,22.5 ,31.4 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/13 23:00,31.3 ,22.7 ,24.4 ,31.4 ,27.0 ,27.6 ,22.6 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 0:00,31.3 ,22.7 ,24.4 ,31.4 ,27.0 ,27.5 ,22.6 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 1:00,31.3 ,22.6 ,24.4 ,31.5 ,26.9 ,27.5 ,22.6 ,31.5 ,26.5 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 2:00,31.3 ,22.7 ,24.4 ,31.4 ,26.9 ,27.5 ,22.6 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 3:00,31.2 ,22.7 ,24.4 ,31.4 ,26.9 ,27.5 ,22.6 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 4:00,31.2 ,22.7 ,24.4 ,31.4 ,26.9 ,27.5 ,22.6 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 5:00,31.2 ,22.7 ,24.4 ,31.4 ,26.9 ,27.5 ,22.6 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 6:00,31.2 ,22.7 ,24.4 ,31.4 ,26.9 ,27.5 ,22.6 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 7:00,31.2 ,22.7 ,24.4 ,31.4 ,26.8 ,27.5 ,22.5 ,31.5 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 8:00,31.2 ,22.6 ,24.3 ,31.4 ,26.8 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 9:00,31.2 ,22.6 ,24.3 ,31.4 ,26.7 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,-,-,�m�c,3.4E-01,""
2013/2/14 10:00,31.2 ,22.6 ,24.3 ,31.4 ,26.7 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,-,-,�m�c,3.4E-01,""
2013/2/14 11:00,31.1 ,22.5 ,24.3 ,31.4 ,26.7 ,27.3 ,22.4 ,31.4 ,26.4 ,1.9 ,3.6 ,-,-,�m�c,3.3E-01,""
2013/2/14 12:00,31.1 ,22.6 ,24.3 ,31.4 ,26.7 ,27.3 ,22.3 ,31.4 ,26.4 ,1.9 ,3.6 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/14 13:00,31.2 ,22.6 ,24.4 ,31.4 ,26.7 ,27.3 ,22.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 14:00,31.2 ,22.6 ,24.4 ,31.4 ,26.8 ,27.4 ,22.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/14 15:00,31.2 ,22.6 ,24.4 ,31.4 ,26.9 ,27.5 ,22.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/14 16:00,31.2 ,22.7 ,24.5 ,31.4 ,27.0 ,27.5 ,22.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/14 17:00,31.2 ,22.8 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 18:00,31.2 ,22.8 ,24.6 ,31.4 ,27.1 ,27.6 ,22.7 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 19:00,31.3 ,22.9 ,24.7 ,31.4 ,27.1 ,27.6 ,22.7 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/14 20:00,31.3 ,22.9 ,24.7 ,31.4 ,27.1 ,27.6 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/14 21:00,31.3 ,22.9 ,24.8 ,31.4 ,27.1 ,27.6 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 22:00,31.3 ,23.0 ,24.8 ,31.4 ,27.2 ,27.7 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/14 23:00,31.3 ,23.0 ,24.8 ,31.4 ,27.2 ,27.7 ,22.8 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/15 0:00,31.3 ,23.1 ,24.8 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/15 1:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.5 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/15 2:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.5 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/15 3:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.5 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 4:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 5:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/15 6:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,22.9 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/15 7:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,23.0 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/15 8:00,31.3 ,23.1 ,24.9 ,31.4 ,27.2 ,27.7 ,23.0 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/15 9:00,31.3 ,23.2 ,24.9 ,31.4 ,27.2 ,27.7 ,23.0 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/15 10:00,31.3 ,23.3 ,25.0 ,31.4 ,27.3 ,27.7 ,23.1 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/15 11:00,31.3 ,23.3 ,25.0 ,31.4 ,27.3 ,27.7 ,23.1 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/15 12:00,31.3 ,23.4 ,25.1 ,31.4 ,27.3 ,27.8 ,23.1 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.4E-01,""
2013/2/15 13:00,31.3 ,23.4 ,25.1 ,31.4 ,27.3 ,27.8 ,23.1 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/15 14:00,31.3 ,23.4 ,25.1 ,31.4 ,27.3 ,27.8 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/15 15:00,31.4 ,23.4 ,25.1 ,31.4 ,27.3 ,27.8 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 16:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 17:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 18:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 19:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/15 20:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.2 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/15 21:00,31.4 ,23.6 ,25.2 ,31.5 ,27.4 ,27.8 ,23.3 ,31.5 ,26.5 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/15 22:00,31.5 ,23.7 ,25.3 ,31.5 ,27.4 ,27.8 ,23.4 ,31.5 ,26.5 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/15 23:00,31.5 ,23.7 ,25.3 ,31.5 ,27.4 ,27.8 ,23.5 ,31.5 ,26.6 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 0:00,31.5 ,23.6 ,25.3 ,31.5 ,27.4 ,27.8 ,23.5 ,31.5 ,26.5 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 1:00,31.5 ,23.5 ,25.1 ,31.4 ,27.4 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 2:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 3:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 4:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 5:00,31.4 ,23.5 ,25.2 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 6:00,31.4 ,23.5 ,25.1 ,31.4 ,27.4 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 7:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 8:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 9:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/16 10:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 11:00,31.4 ,23.5 ,25.2 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/16 12:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 13:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 14:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 15:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.5 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/16 16:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/16 17:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 18:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 19:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.5 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/16 20:00,31.4 ,23.5 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 21:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/16 22:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/16 23:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 0:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 1:00,31.4 ,23.5 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.5 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 2:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 3:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 4:00,31.4 ,23.6 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 5:00,31.4 ,23.6 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 6:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 7:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 8:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 9:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 10:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 11:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 12:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 13:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 14:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.3 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 15:00,31.4 ,23.6 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 16:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 17:00,31.3 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 18:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 19:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 20:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/17 21:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/17 22:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/17 23:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/18 0:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/18 1:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/18 2:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 3:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 4:00,31.4 ,23.6 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/18 5:00,31.4 ,23.7 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 6:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 7:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 8:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 9:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/18 10:00,31.4 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/18 11:00,31.3 ,23.6 ,25.2 ,31.4 ,27.3 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/18 12:00,31.3 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,-,-,�m�c,3.3E-01,""
2013/2/18 13:00,31.3 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.4 ,31.3 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/18 14:00,31.3 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/18 15:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 16:00,31.3 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/18 17:00,31.3 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.3 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/18 18:00,31.3 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/18 19:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/18 20:00,31.3 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/18 21:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/18 22:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/18 23:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/19 0:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/19 1:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/19 2:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/19 3:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.5 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/19 4:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/19 5:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/19 6:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/19 7:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.3E-01,""
2013/2/19 8:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/19 9:00,31.4 ,23.7 ,25.2 ,31.4 ,27.3 ,27.7 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.3E-01,�m�c,3.4E-01,""
2013/2/19 10:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/19 11:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,-,-,""
2013/2/19 12:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.7 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,-,-,""
2013/2/19 13:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,ND,3.3E-01,-,-,""
2013/2/19 14:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.7 ,23.5 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.4E-01,""
2013/2/19 15:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.9 ,3.5 ,�m�c,3.4E-01,�m�c,3.3E-01,""
2013/2/19 16:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.9 ,3.4 ,ND,3.4E-01,�m�c,3.3E-01,""
2013/2/19 17:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,�m�c,3.3E-01,""
2013/2/19 18:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,�m�c,3.3E-01,""
2013/2/19 19:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,�m�c,3.3E-01,""
2013/2/19 20:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,�m�c,3.3E-01,""
2013/2/19 21:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,�m�c,3.3E-01,""
2013/2/19 22:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,�m�c,3.4E-01,""
2013/2/19 23:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,�m�c,3.3E-01,""
2013/2/20 0:00,31.4 ,23.7 ,25.2 ,31.4 ,27.4 ,27.8 ,23.5 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,�m�c,3.4E-01,""
2013/2/20 1:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 2:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 3:00,31.4 ,23.7 ,25.3 ,31.4 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 4:00,31.4 ,23.7 ,25.3 ,31.5 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 5:00,31.4 ,23.7 ,25.2 ,31.5 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 6:00,31.4 ,23.7 ,25.3 ,31.5 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 7:00,31.4 ,23.7 ,25.2 ,31.5 ,27.4 ,27.8 ,23.4 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/20 8:00,31.4 ,23.6 ,25.1 ,31.5 ,27.4 ,27.8 ,23.3 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/20 9:00,31.4 ,23.6 ,25.1 ,31.4 ,27.4 ,27.8 ,23.3 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/20 10:00,31.4 ,23.6 ,25.1 ,31.5 ,27.4 ,27.8 ,23.3 ,31.4 ,26.4 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/20 11:00,31.4 ,23.5 ,25.1 ,31.4 ,27.3 ,27.8 ,23.3 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 12:00,31.4 ,23.6 ,25.1 ,31.4 ,27.2 ,27.7 ,23.3 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 13:00,31.3 ,23.6 ,25.1 ,31.4 ,27.2 ,27.7 ,23.2 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 14:00,31.3 ,23.5 ,25.1 ,31.4 ,27.2 ,27.7 ,23.2 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 15:00,31.3 ,23.5 ,25.1 ,31.4 ,27.2 ,27.7 ,23.1 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 16:00,31.4 ,23.5 ,25.1 ,31.5 ,27.3 ,27.8 ,23.1 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 17:00,31.4 ,23.5 ,25.0 ,31.4 ,27.2 ,27.7 ,23.1 ,31.3 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 18:00,31.4 ,23.5 ,25.1 ,31.5 ,27.3 ,27.7 ,23.1 ,31.3 ,26.4 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 19:00,31.4 ,23.5 ,25.0 ,31.5 ,27.3 ,27.8 ,23.1 ,31.3 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 20:00,31.4 ,23.5 ,25.1 ,31.5 ,27.2 ,27.7 ,23.1 ,31.3 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/20 21:00,31.4 ,23.5 ,25.0 ,31.5 ,27.2 ,27.7 ,23.1 ,31.3 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 22:00,31.4 ,23.5 ,25.1 ,31.5 ,27.2 ,27.7 ,23.1 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/20 23:00,31.4 ,23.4 ,25.1 ,31.5 ,27.2 ,27.7 ,23.0 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/21 0:00,31.4 ,23.4 ,25.0 ,31.4 ,27.1 ,27.7 ,23.0 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 1:00,31.4 ,23.4 ,25.0 ,31.4 ,27.1 ,27.7 ,22.9 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 2:00,31.4 ,23.4 ,25.0 ,31.5 ,27.0 ,27.6 ,22.9 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 3:00,31.4 ,23.3 ,25.0 ,31.4 ,27.0 ,27.6 ,22.9 ,31.2 ,26.3 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 4:00,31.4 ,23.3 ,25.0 ,31.5 ,27.0 ,27.6 ,22.9 ,31.2 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/21 5:00,31.4 ,23.3 ,24.9 ,31.4 ,27.0 ,27.6 ,22.9 ,31.2 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 6:00,31.3 ,23.3 ,24.9 ,31.4 ,27.1 ,27.6 ,22.8 ,31.2 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 7:00,31.4 ,23.2 ,24.8 ,31.4 ,27.1 ,27.7 ,22.8 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 8:00,31.3 ,23.2 ,24.8 ,31.4 ,27.1 ,27.7 ,22.7 ,31.2 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/21 9:00,31.3 ,23.1 ,24.7 ,31.4 ,27.1 ,27.6 ,22.6 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 10:00,31.3 ,23.1 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,-,-,""
2013/2/21 11:00,31.3 ,23.0 ,24.6 ,31.4 ,26.9 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,-,-,""
2013/2/21 12:00,31.3 ,23.0 ,24.6 ,31.4 ,26.9 ,27.6 ,22.4 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,-,-,""
2013/2/21 13:00,31.3 ,22.9 ,24.6 ,31.4 ,26.8 ,27.5 ,22.4 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 14:00,31.3 ,22.9 ,24.5 ,31.4 ,26.8 ,27.5 ,22.4 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 15:00,31.3 ,22.9 ,24.5 ,31.4 ,26.9 ,27.5 ,22.3 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 16:00,31.2 ,22.9 ,24.5 ,31.4 ,26.9 ,27.6 ,22.4 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 17:00,31.2 ,22.9 ,24.6 ,31.4 ,26.9 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 18:00,31.2 ,22.9 ,24.6 ,31.4 ,26.9 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/2/21 19:00,31.2 ,22.9 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 20:00,31.2 ,22.9 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 21:00,31.2 ,22.9 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/21 22:00,31.2 ,22.9 ,24.6 ,31.4 ,26.9 ,27.6 ,22.5 ,31.1 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/21 23:00,31.2 ,22.9 ,24.6 ,31.4 ,27.0 ,27.6 ,22.5 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 0:00,31.2 ,22.9 ,24.5 ,31.4 ,27.0 ,27.6 ,22.5 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/22 1:00,31.2 ,22.8 ,24.5 ,31.4 ,26.9 ,27.6 ,22.4 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 2:00,31.2 ,22.8 ,24.5 ,31.4 ,26.8 ,27.6 ,22.3 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 3:00,31.2 ,22.7 ,24.5 ,31.4 ,26.8 ,27.5 ,22.3 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/22 4:00,31.2 ,22.7 ,24.5 ,31.4 ,26.7 ,27.5 ,22.3 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 5:00,31.1 ,22.7 ,24.4 ,31.4 ,26.7 ,27.4 ,22.3 ,31.0 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 6:00,31.2 ,22.7 ,24.4 ,31.4 ,26.6 ,27.3 ,22.3 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 7:00,31.2 ,22.7 ,24.4 ,31.4 ,26.6 ,27.3 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/22 8:00,31.2 ,22.6 ,24.4 ,31.4 ,26.5 ,27.2 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 9:00,31.1 ,22.7 ,24.4 ,31.4 ,26.6 ,27.2 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 10:00,31.1 ,22.6 ,24.3 ,31.3 ,26.6 ,27.2 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,-,-,""
2013/2/22 11:00,31.1 ,22.6 ,24.3 ,31.3 ,26.5 ,27.1 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.3E-01,-,-,""
2013/2/22 12:00,31.1 ,22.6 ,24.3 ,31.3 ,26.5 ,27.1 ,22.2 ,30.8 ,26.1 ,1.8 ,3.4 ,ND,3.4E-01,-,-,""
2013/2/22 13:00,31.1 ,22.6 ,24.3 ,31.3 ,26.5 ,27.1 ,22.2 ,30.9 ,26.2 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 14:00,31.1 ,22.6 ,24.3 ,31.3 ,26.5 ,27.1 ,22.2 ,30.9 ,26.1 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 15:00,31.0 ,22.6 ,24.3 ,31.3 ,26.5 ,27.1 ,22.2 ,30.9 ,26.2 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 16:00,31.1 ,22.5 ,24.3 ,31.3 ,26.4 ,27.1 ,22.2 ,30.9 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 17:00,31.1 ,22.5 ,24.3 ,31.3 ,26.4 ,27.0 ,22.1 ,30.8 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 18:00,31.0 ,22.5 ,24.3 ,31.3 ,26.4 ,27.0 ,22.1 ,30.8 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 19:00,31.1 ,22.5 ,24.3 ,31.3 ,26.4 ,27.0 ,22.1 ,30.8 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 20:00,31.0 ,22.5 ,24.2 ,31.3 ,26.4 ,27.0 ,22.1 ,30.8 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 21:00,31.0 ,22.4 ,24.2 ,31.3 ,26.4 ,27.0 ,22.1 ,30.8 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 22:00,31.0 ,22.4 ,24.2 ,31.3 ,26.4 ,27.0 ,22.1 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/22 23:00,31.1 ,22.5 ,24.2 ,31.3 ,26.4 ,27.0 ,22.1 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 0:00,31.1 ,22.5 ,24.2 ,31.2 ,26.5 ,27.0 ,22.1 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 1:00,31.0 ,22.4 ,24.2 ,31.2 ,26.5 ,27.0 ,22.1 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 2:00,31.0 ,22.4 ,24.2 ,31.2 ,26.5 ,27.0 ,22.1 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 3:00,31.0 ,22.4 ,24.2 ,31.2 ,26.5 ,27.0 ,22.2 ,30.7 ,26.1 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 4:00,31.0 ,22.4 ,24.2 ,31.2 ,26.5 ,27.0 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 5:00,31.0 ,22.3 ,24.2 ,31.2 ,26.5 ,27.0 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 6:00,31.0 ,22.3 ,24.2 ,31.2 ,26.4 ,27.0 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 7:00,31.0 ,22.3 ,24.1 ,31.2 ,26.4 ,26.9 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 8:00,31.0 ,22.3 ,24.1 ,31.2 ,26.4 ,26.9 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 9:00,30.9 ,22.3 ,24.1 ,31.2 ,26.4 ,27.0 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 10:00,30.9 ,22.3 ,24.2 ,31.2 ,26.4 ,26.9 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 11:00,30.9 ,22.3 ,24.1 ,31.2 ,26.4 ,26.9 ,22.2 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 12:00,30.9 ,22.3 ,24.2 ,31.1 ,26.4 ,26.9 ,22.1 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/23 13:00,30.9 ,22.3 ,24.1 ,31.1 ,26.4 ,26.9 ,22.1 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 14:00,30.9 ,22.3 ,24.1 ,31.1 ,26.4 ,26.9 ,22.1 ,30.7 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 15:00,30.9 ,22.3 ,24.1 ,31.1 ,26.4 ,26.9 ,22.1 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 16:00,30.9 ,22.3 ,24.1 ,31.1 ,26.4 ,26.9 ,22.1 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 17:00,30.8 ,22.2 ,24.1 ,31.1 ,26.4 ,26.9 ,22.1 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 18:00,30.8 ,22.2 ,24.1 ,31.1 ,26.4 ,26.9 ,22.0 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 19:00,30.8 ,22.2 ,24.1 ,31.1 ,26.4 ,26.8 ,22.0 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 20:00,30.8 ,22.2 ,24.1 ,31.1 ,26.4 ,26.8 ,22.0 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 21:00,30.8 ,22.1 ,24.0 ,31.1 ,26.3 ,26.8 ,22.0 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 22:00,30.8 ,22.1 ,24.0 ,31.1 ,26.3 ,26.8 ,22.0 ,30.6 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/23 23:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 0:00,30.8 ,22.2 ,24.1 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 1:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,26.0 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 2:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 3:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 4:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 5:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 6:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 7:00,30.8 ,22.2 ,24.0 ,31.0 ,26.4 ,26.8 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 8:00,30.8 ,22.1 ,24.0 ,31.0 ,26.3 ,26.7 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 9:00,30.7 ,22.1 ,24.0 ,30.9 ,26.3 ,26.7 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 10:00,30.7 ,22.1 ,24.0 ,31.0 ,26.3 ,26.7 ,22.0 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 11:00,30.7 ,22.1 ,23.9 ,31.0 ,26.3 ,26.7 ,21.9 ,30.5 ,25.9 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 12:00,30.7 ,22.1 ,24.0 ,30.9 ,26.3 ,26.7 ,22.0 ,30.5 ,25.8 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 13:00,30.7 ,22.0 ,23.9 ,30.9 ,26.2 ,26.7 ,21.9 ,30.4 ,25.8 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 14:00,30.7 ,22.0 ,23.9 ,30.9 ,26.2 ,26.6 ,21.9 ,30.4 ,25.8 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 15:00,30.7 ,22.0 ,23.9 ,30.9 ,26.2 ,26.6 ,21.9 ,30.3 ,25.7 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 16:00,30.6 ,22.0 ,23.8 ,30.9 ,26.1 ,26.6 ,21.9 ,30.3 ,25.7 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 17:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.9 ,30.3 ,25.7 ,2.1 ,3.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 18:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 19:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.9 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 20:00,30.6 ,21.8 ,23.8 ,30.9 ,26.1 ,26.6 ,21.9 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 21:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.9 ,30.4 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 22:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.4 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/24 23:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.7 ,21.8 ,30.4 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 0:00,30.5 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 1:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 2:00,30.6 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 3:00,30.5 ,21.9 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 4:00,30.6 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 5:00,30.5 ,21.8 ,23.8 ,30.9 ,26.1 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 6:00,30.5 ,21.8 ,23.7 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 7:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.8 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 8:00,30.5 ,21.7 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 9:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 10:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 11:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 12:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 13:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 14:00,30.5 ,21.8 ,23.8 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 15:00,30.5 ,21.7 ,23.7 ,30.8 ,26.0 ,26.6 ,21.7 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 16:00,30.5 ,21.5 ,23.6 ,30.8 ,25.8 ,26.4 ,21.5 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 17:00,30.5 ,21.2 ,23.4 ,30.8 ,25.7 ,26.3 ,21.4 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 18:00,30.5 ,21.1 ,23.3 ,30.8 ,25.6 ,26.2 ,21.3 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 19:00,30.5 ,21.1 ,23.3 ,30.7 ,25.6 ,26.2 ,21.3 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 20:00,30.5 ,20.9 ,23.2 ,30.7 ,25.6 ,26.2 ,21.3 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 21:00,30.4 ,20.8 ,23.1 ,30.7 ,25.5 ,26.1 ,21.3 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 22:00,30.4 ,20.7 ,23.0 ,30.7 ,25.4 ,26.0 ,21.3 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/25 23:00,30.4 ,20.6 ,23.0 ,30.7 ,25.4 ,26.0 ,21.2 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 0:00,30.3 ,20.6 ,22.9 ,30.7 ,25.3 ,25.9 ,21.2 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 1:00,30.4 ,20.6 ,22.9 ,30.7 ,25.4 ,26.0 ,21.1 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 2:00,30.3 ,20.6 ,22.9 ,30.6 ,25.3 ,26.0 ,21.0 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 3:00,30.3 ,20.6 ,22.9 ,30.7 ,25.3 ,26.0 ,20.9 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 4:00,30.3 ,20.6 ,22.8 ,30.6 ,25.3 ,26.0 ,20.9 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 5:00,30.3 ,20.6 ,22.8 ,30.6 ,25.2 ,26.0 ,20.9 ,30.5 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 6:00,30.3 ,20.5 ,22.8 ,30.6 ,25.2 ,25.9 ,20.9 ,30.5 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 7:00,30.3 ,20.5 ,22.8 ,30.6 ,25.2 ,25.9 ,20.8 ,30.5 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 8:00,30.3 ,20.5 ,22.8 ,30.6 ,25.1 ,25.9 ,20.8 ,30.4 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 9:00,30.3 ,20.5 ,22.8 ,30.6 ,25.1 ,25.9 ,20.8 ,30.4 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 10:00,30.3 ,20.4 ,22.7 ,30.6 ,25.1 ,25.9 ,20.7 ,30.4 ,25.6 ,0.0 ,5.5 ,-,-,ND,3.4E-01,""
2013/2/26 11:00,30.3 ,20.4 ,22.7 ,30.6 ,25.1 ,25.9 ,20.7 ,30.4 ,25.6 ,0.0 ,5.5 ,-,-,ND,3.4E-01,""
2013/2/26 12:00,30.2 ,20.4 ,22.7 ,30.5 ,25.1 ,25.9 ,20.7 ,30.3 ,25.6 ,0.0 ,5.5 ,-,-,ND,3.4E-01,""
2013/2/26 13:00,30.2 ,20.4 ,22.7 ,30.5 ,25.1 ,25.8 ,20.8 ,30.3 ,25.6 ,0.0 ,5.5 ,-,-,ND,3.4E-01,""
2013/2/26 14:00,30.2 ,20.4 ,22.7 ,30.5 ,25.1 ,25.8 ,20.8 ,30.4 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 15:00,30.2 ,20.4 ,22.7 ,30.5 ,25.1 ,25.8 ,20.8 ,30.3 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 16:00,30.2 ,20.4 ,22.7 ,30.5 ,25.1 ,25.9 ,20.8 ,30.3 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 17:00,30.2 ,20.5 ,22.7 ,30.5 ,25.1 ,25.9 ,20.9 ,30.3 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 18:00,30.2 ,20.5 ,22.7 ,30.5 ,25.1 ,25.9 ,20.9 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 19:00,30.2 ,20.5 ,22.7 ,30.5 ,25.1 ,25.9 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
