,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/2/26 20:00,30.2 ,20.5 ,22.7 ,30.5 ,25.1 ,25.9 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 21:00,30.2 ,20.5 ,22.7 ,30.5 ,25.0 ,25.9 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 22:00,30.2 ,20.6 ,22.7 ,30.5 ,25.0 ,25.8 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/26 23:00,30.2 ,20.6 ,22.8 ,30.5 ,25.0 ,25.8 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 0:00,30.2 ,20.6 ,22.8 ,30.5 ,25.0 ,25.8 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 1:00,30.2 ,20.6 ,22.7 ,30.4 ,25.0 ,25.8 ,21.0 ,30.4 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 2:00,30.2 ,20.6 ,22.7 ,30.4 ,25.0 ,25.9 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 3:00,30.2 ,20.6 ,22.7 ,30.4 ,25.0 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 4:00,30.2 ,20.6 ,22.7 ,30.4 ,24.9 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 5:00,30.2 ,20.6 ,22.8 ,30.4 ,25.0 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 6:00,30.2 ,20.6 ,22.8 ,30.3 ,25.0 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/27 7:00,30.2 ,20.6 ,22.8 ,30.4 ,24.9 ,25.8 ,21.1 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 8:00,30.2 ,20.6 ,22.8 ,30.3 ,24.9 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 9:00,30.1 ,20.6 ,22.8 ,30.3 ,24.9 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 10:00,30.2 ,20.7 ,22.7 ,30.3 ,24.9 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,-,-,""
2013/2/27 11:00,30.1 ,20.6 ,22.7 ,30.3 ,24.9 ,25.8 ,21.1 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.3E-01,-,-,""
2013/2/27 12:00,30.1 ,20.7 ,22.8 ,30.3 ,24.9 ,25.8 ,21.0 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.3E-01,-,-,""
2013/2/27 13:00,30.1 ,20.7 ,22.7 ,30.3 ,24.9 ,25.7 ,21.1 ,30.3 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 14:00,30.1 ,20.7 ,22.7 ,30.3 ,24.8 ,25.7 ,21.1 ,30.3 ,25.7 ,1.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 15:00,30.1 ,20.7 ,22.8 ,30.3 ,24.8 ,25.7 ,21.1 ,30.3 ,25.7 ,0.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 16:00,30.1 ,20.7 ,22.8 ,30.3 ,24.9 ,25.8 ,21.1 ,30.3 ,25.8 ,0.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 17:00,30.1 ,20.7 ,22.8 ,30.3 ,25.0 ,25.8 ,21.1 ,30.3 ,25.8 ,0.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 18:00,30.1 ,20.8 ,22.8 ,30.3 ,25.1 ,25.9 ,21.2 ,30.2 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 19:00,30.1 ,20.8 ,22.9 ,30.3 ,25.1 ,25.8 ,21.3 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/27 20:00,30.1 ,20.9 ,22.9 ,30.3 ,25.1 ,25.9 ,21.3 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/27 21:00,30.1 ,21.0 ,22.9 ,30.3 ,25.1 ,25.9 ,21.5 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/2/27 22:00,30.2 ,21.2 ,23.0 ,30.3 ,25.3 ,26.2 ,21.6 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/27 23:00,30.2 ,21.4 ,23.1 ,30.3 ,25.3 ,26.3 ,21.7 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 0:00,30.2 ,21.5 ,23.1 ,30.3 ,25.4 ,26.4 ,21.7 ,30.3 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 1:00,30.2 ,21.5 ,23.2 ,30.4 ,25.5 ,26.4 ,21.7 ,30.3 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 2:00,30.2 ,21.5 ,23.2 ,30.3 ,25.5 ,26.3 ,21.7 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 3:00,30.2 ,21.5 ,23.1 ,30.3 ,25.4 ,26.3 ,21.7 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/28 4:00,30.2 ,21.6 ,23.1 ,30.3 ,25.5 ,26.4 ,21.7 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 5:00,30.2 ,21.6 ,23.2 ,30.3 ,25.6 ,26.4 ,21.7 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/28 6:00,30.2 ,21.7 ,23.2 ,30.4 ,25.6 ,26.5 ,21.7 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 7:00,30.2 ,21.7 ,23.3 ,30.4 ,25.7 ,26.5 ,21.8 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 8:00,30.2 ,21.7 ,23.3 ,30.4 ,25.7 ,26.5 ,21.8 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 9:00,30.2 ,21.9 ,23.4 ,30.4 ,25.8 ,26.5 ,21.9 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/2/28 10:00,30.3 ,21.9 ,23.5 ,30.4 ,25.8 ,26.5 ,21.9 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/2/28 11:00,30.2 ,21.9 ,23.5 ,30.4 ,25.8 ,26.5 ,22.0 ,30.2 ,25.6 ,2.0 ,3.5 ,ND,3.3E-01,-,-,""
2013/2/28 12:00,30.2 ,22.0 ,23.6 ,30.4 ,25.8 ,26.6 ,22.0 ,30.2 ,25.7 ,2.0 ,3.5 ,ND,3.4E-01,-,-,""
2013/2/28 13:00,30.3 ,22.0 ,23.6 ,30.4 ,25.8 ,26.6 ,22.0 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/2/28 14:00,30.3 ,22.0 ,23.7 ,30.4 ,25.8 ,26.6 ,22.1 ,30.2 ,25.7 ,1.9 ,3.5 ,ND,3.3E-01,-,-,""
2013/2/28 15:00,30.3 ,22.0 ,23.7 ,30.4 ,25.8 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/2/28 16:00,30.3 ,22.0 ,23.7 ,30.4 ,25.9 ,26.6 ,22.1 ,30.2 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/2/28 17:00,30.3 ,22.1 ,23.7 ,30.4 ,25.9 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 18:00,30.3 ,22.1 ,23.7 ,30.4 ,25.9 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 19:00,30.3 ,22.1 ,23.7 ,30.4 ,25.9 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 20:00,30.3 ,22.1 ,23.7 ,30.4 ,25.9 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 21:00,30.3 ,22.1 ,23.8 ,30.4 ,25.9 ,26.7 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 22:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.6 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/2/28 23:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.7 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 0:00,30.3 ,22.2 ,23.8 ,30.4 ,26.0 ,26.7 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/1 1:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/1 2:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.1 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 3:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.2 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 4:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.1 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 5:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.0 ,30.2 ,25.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/1 6:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.0 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 7:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.6 ,22.0 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 8:00,30.3 ,22.1 ,23.9 ,30.4 ,26.0 ,26.7 ,22.0 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 9:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.7 ,22.0 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 10:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.7 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 11:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.7 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 12:00,30.3 ,22.1 ,23.8 ,30.4 ,26.0 ,26.7 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/1 13:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.7 ,21.9 ,30.1 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 14:00,30.2 ,22.0 ,23.7 ,30.4 ,26.0 ,26.7 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 15:00,30.2 ,22.0 ,23.7 ,30.3 ,26.0 ,26.6 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 16:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.6 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 17:00,30.3 ,22.1 ,23.7 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/1 18:00,30.2 ,22.1 ,23.7 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 19:00,30.2 ,22.1 ,23.7 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/1 20:00,30.3 ,22.1 ,23.8 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 21:00,30.2 ,22.1 ,23.7 ,30.3 ,26.1 ,26.6 ,21.8 ,30.1 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/1 22:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.8 ,30.1 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/1 23:00,30.3 ,22.2 ,23.8 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 0:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.9 ,30.2 ,25.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 1:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.8 ,30.1 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 2:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.9 ,30.1 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/2 3:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.8 ,30.1 ,25.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 4:00,30.3 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 5:00,30.3 ,22.2 ,23.8 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 6:00,30.3 ,22.2 ,23.8 ,30.3 ,26.0 ,26.5 ,21.8 ,30.0 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 7:00,30.3 ,22.2 ,23.8 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 8:00,30.3 ,22.2 ,23.8 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/2 9:00,30.3 ,22.2 ,23.9 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/2 10:00,30.3 ,22.2 ,23.9 ,30.3 ,26.0 ,26.6 ,21.8 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/2 11:00,30.2 ,22.2 ,23.8 ,30.3 ,26.1 ,26.6 ,21.9 ,30.0 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 12:00,30.2 ,22.2 ,23.8 ,30.4 ,26.1 ,26.6 ,21.9 ,30.1 ,25.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/2 13:00,30.2 ,22.2 ,23.8 ,30.4 ,26.1 ,26.6 ,21.9 ,30.1 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 14:00,30.2 ,22.1 ,23.8 ,30.4 ,26.0 ,26.5 ,21.9 ,30.1 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 15:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.5 ,21.9 ,30.0 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 16:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.5 ,21.9 ,29.9 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/2 17:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.5 ,21.9 ,30.0 ,25.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 18:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.4 ,21.9 ,30.0 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 19:00,30.2 ,22.1 ,23.8 ,30.3 ,26.0 ,26.5 ,21.9 ,30.0 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 20:00,30.2 ,22.1 ,23.8 ,30.3 ,25.9 ,26.4 ,21.9 ,30.0 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 21:00,30.2 ,22.2 ,23.8 ,30.3 ,25.9 ,26.4 ,22.0 ,30.0 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 22:00,30.2 ,22.2 ,23.8 ,30.3 ,25.9 ,26.4 ,21.9 ,29.9 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/2 23:00,30.2 ,22.2 ,23.8 ,30.3 ,25.9 ,26.5 ,22.0 ,30.0 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 0:00,30.2 ,22.1 ,23.8 ,30.3 ,25.9 ,26.4 ,21.9 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 1:00,30.2 ,22.2 ,23.8 ,30.3 ,25.9 ,26.5 ,21.9 ,29.8 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 2:00,30.2 ,22.2 ,23.8 ,30.3 ,25.9 ,26.5 ,21.9 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 3:00,30.2 ,22.1 ,23.7 ,30.3 ,25.9 ,26.5 ,21.9 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 4:00,30.2 ,22.1 ,23.7 ,30.3 ,25.9 ,26.5 ,21.8 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 5:00,30.2 ,22.1 ,23.7 ,30.3 ,25.9 ,26.6 ,21.8 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 6:00,30.2 ,22.0 ,23.7 ,30.3 ,25.9 ,26.5 ,21.8 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 7:00,30.2 ,22.1 ,23.7 ,30.3 ,26.0 ,26.5 ,21.8 ,29.9 ,25.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/3 8:00,30.2 ,22.0 ,23.7 ,30.3 ,25.9 ,26.6 ,21.8 ,29.9 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 9:00,30.2 ,22.0 ,23.7 ,30.3 ,25.9 ,26.6 ,21.8 ,29.9 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 10:00,30.2 ,22.1 ,23.7 ,30.3 ,25.9 ,26.6 ,21.8 ,29.9 ,25.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 11:00,30.1 ,22.0 ,23.6 ,30.3 ,25.9 ,26.6 ,21.7 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 12:00,30.1 ,21.9 ,23.6 ,30.3 ,25.8 ,26.5 ,21.6 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/3 13:00,30.1 ,21.7 ,23.5 ,30.3 ,25.6 ,26.3 ,21.4 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 14:00,30.1 ,21.5 ,23.3 ,30.3 ,25.4 ,26.2 ,21.3 ,29.9 ,25.3 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 15:00,30.1 ,21.5 ,23.2 ,30.2 ,25.4 ,26.0 ,21.3 ,29.9 ,25.3 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 16:00,30.1 ,21.4 ,23.2 ,30.2 ,25.4 ,26.0 ,21.4 ,29.9 ,25.3 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 17:00,30.0 ,21.3 ,23.1 ,30.2 ,25.4 ,25.9 ,21.3 ,29.9 ,25.3 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 18:00,30.0 ,21.1 ,23.1 ,30.2 ,25.4 ,25.9 ,21.3 ,29.9 ,25.3 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 19:00,30.0 ,21.0 ,23.0 ,30.2 ,25.3 ,25.9 ,21.2 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 20:00,30.0 ,20.9 ,22.9 ,30.2 ,25.3 ,25.8 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 21:00,29.9 ,20.9 ,22.9 ,30.2 ,25.3 ,25.8 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/3 22:00,30.0 ,21.0 ,22.9 ,30.2 ,25.1 ,25.8 ,21.0 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/3 23:00,30.0 ,21.0 ,22.9 ,30.2 ,25.1 ,25.8 ,21.0 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 0:00,30.0 ,21.0 ,22.9 ,30.2 ,25.0 ,25.8 ,21.0 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 1:00,29.9 ,21.0 ,22.9 ,30.2 ,25.1 ,25.8 ,21.0 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 2:00,30.0 ,21.0 ,22.9 ,30.2 ,25.0 ,25.8 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 3:00,30.0 ,21.0 ,22.9 ,30.2 ,25.0 ,25.8 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 4:00,29.9 ,21.0 ,22.9 ,30.2 ,24.9 ,25.8 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 5:00,29.9 ,21.0 ,22.9 ,30.1 ,24.9 ,25.7 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 6:00,29.9 ,21.0 ,22.9 ,30.1 ,24.9 ,25.7 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 7:00,29.9 ,21.0 ,22.9 ,30.1 ,24.9 ,25.7 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 8:00,29.9 ,20.9 ,22.9 ,30.1 ,24.8 ,25.7 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 9:00,29.9 ,21.0 ,22.9 ,30.1 ,24.8 ,25.7 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 10:00,29.9 ,20.9 ,22.9 ,30.1 ,24.8 ,25.6 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/4 11:00,29.9 ,20.9 ,22.9 ,30.1 ,24.7 ,25.6 ,21.1 ,29.9 ,25.4 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 12:00,29.8 ,20.9 ,22.9 ,30.1 ,24.7 ,25.6 ,21.1 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 13:00,29.8 ,20.9 ,22.9 ,30.0 ,24.7 ,25.6 ,21.1 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 14:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.1 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/4 15:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 16:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 17:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 18:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 19:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 20:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 21:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.2 ,29.9 ,25.5 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/4 22:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/4 23:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.2 ,30.0 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 0:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 1:00,29.7 ,20.9 ,22.8 ,30.0 ,24.7 ,25.5 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 2:00,29.7 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 3:00,29.8 ,20.9 ,22.8 ,30.0 ,24.7 ,25.6 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 4:00,29.8 ,20.8 ,22.8 ,30.0 ,24.7 ,25.6 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 5:00,29.8 ,20.8 ,22.7 ,29.9 ,24.7 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 6:00,29.7 ,20.8 ,22.7 ,30.0 ,24.7 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 7:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 8:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 9:00,29.7 ,20.9 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 10:00,29.7 ,20.8 ,22.7 ,30.0 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 11:00,29.8 ,20.9 ,22.7 ,29.9 ,24.7 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/5 12:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/5 13:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 14:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 15:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 16:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 17:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.2 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 18:00,29.7 ,20.7 ,22.6 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 19:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 20:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 21:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.2 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 22:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.9 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/5 23:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 0:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 1:00,29.6 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.2 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 2:00,29.7 ,20.8 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 3:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 4:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 5:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 6:00,29.7 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 7:00,29.6 ,20.7 ,22.7 ,29.9 ,24.6 ,25.5 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 8:00,29.6 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 9:00,29.6 ,20.7 ,22.7 ,29.9 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 10:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/6 11:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/6 12:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 13:00,29.6 ,20.7 ,22.6 ,29.8 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 14:00,29.6 ,20.7 ,22.7 ,29.8 ,24.5 ,25.4 ,21.3 ,29.8 ,25.6 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 15:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.4 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 16:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.3 ,21.2 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 17:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.3 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 18:00,29.6 ,20.7 ,22.6 ,29.8 ,24.7 ,25.3 ,21.3 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 19:00,29.6 ,20.7 ,22.7 ,29.8 ,24.7 ,25.4 ,21.4 ,29.9 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/6 20:00,29.6 ,20.7 ,22.7 ,29.8 ,24.7 ,25.3 ,21.5 ,29.9 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 21:00,29.6 ,20.7 ,22.7 ,29.8 ,24.6 ,25.3 ,21.5 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 22:00,29.7 ,20.7 ,22.7 ,29.8 ,24.7 ,25.3 ,21.5 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/6 23:00,29.7 ,20.8 ,22.8 ,29.8 ,24.7 ,25.3 ,21.6 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 0:00,29.7 ,20.9 ,22.8 ,29.8 ,24.7 ,25.4 ,21.6 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 1:00,29.7 ,20.8 ,22.9 ,29.8 ,24.7 ,25.4 ,21.6 ,29.9 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 2:00,29.7 ,20.9 ,22.9 ,29.8 ,24.7 ,25.4 ,21.5 ,29.8 ,25.7 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 3:00,29.7 ,20.9 ,22.8 ,29.8 ,24.7 ,25.4 ,21.6 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 4:00,29.7 ,20.9 ,22.9 ,29.8 ,24.7 ,25.5 ,21.6 ,29.9 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 5:00,29.7 ,20.9 ,22.9 ,29.8 ,24.7 ,25.5 ,21.6 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 6:00,29.7 ,20.9 ,22.9 ,29.8 ,24.6 ,25.5 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 7:00,29.6 ,20.9 ,22.9 ,29.8 ,24.7 ,25.4 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 8:00,29.7 ,20.9 ,22.9 ,29.8 ,24.7 ,25.4 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 9:00,29.7 ,20.9 ,22.9 ,29.8 ,24.7 ,25.4 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 10:00,29.6 ,21.0 ,22.9 ,29.8 ,24.7 ,25.4 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 11:00,29.6 ,21.0 ,22.9 ,29.8 ,24.7 ,25.4 ,21.7 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/7 12:00,29.6 ,21.0 ,22.9 ,29.8 ,24.7 ,25.4 ,21.6 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 13:00,29.7 ,21.0 ,22.9 ,29.8 ,24.7 ,25.4 ,21.6 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 14:00,29.6 ,21.0 ,22.9 ,29.8 ,24.7 ,25.4 ,21.5 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 15:00,29.6 ,21.0 ,22.9 ,29.8 ,24.8 ,25.5 ,21.5 ,29.8 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 16:00,29.6 ,21.0 ,22.9 ,29.8 ,24.8 ,25.5 ,21.5 ,29.8 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 17:00,29.7 ,21.0 ,22.9 ,29.8 ,24.8 ,25.5 ,21.6 ,29.8 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 18:00,29.6 ,21.0 ,22.9 ,29.8 ,24.8 ,25.5 ,21.6 ,29.8 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/7 19:00,29.7 ,21.1 ,22.9 ,29.8 ,24.8 ,25.6 ,21.6 ,29.9 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 20:00,29.7 ,21.2 ,22.9 ,29.8 ,24.8 ,25.6 ,21.6 ,29.8 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 21:00,29.7 ,21.2 ,23.0 ,29.8 ,24.9 ,25.7 ,21.7 ,29.9 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 22:00,29.7 ,21.2 ,23.1 ,29.8 ,25.0 ,25.7 ,21.8 ,29.9 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/7 23:00,29.7 ,21.3 ,23.1 ,29.9 ,25.0 ,25.8 ,21.8 ,29.9 ,25.8 ,0.0 ,5.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 0:00,29.7 ,21.3 ,23.1 ,29.9 ,25.1 ,25.8 ,21.9 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 1:00,29.7 ,21.3 ,23.1 ,29.9 ,25.1 ,25.8 ,21.9 ,29.9 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 2:00,29.7 ,21.4 ,23.2 ,29.8 ,25.2 ,25.9 ,21.9 ,29.9 ,25.8 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 3:00,29.7 ,21.4 ,23.2 ,29.8 ,25.2 ,25.9 ,21.9 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 4:00,29.8 ,21.5 ,23.2 ,29.9 ,25.2 ,25.9 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 5:00,29.7 ,21.5 ,23.2 ,29.9 ,25.1 ,25.9 ,21.9 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 6:00,29.8 ,21.6 ,23.3 ,29.9 ,25.1 ,25.9 ,22.0 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 7:00,29.8 ,21.6 ,23.3 ,29.9 ,25.2 ,26.0 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 8:00,29.8 ,21.6 ,23.3 ,29.9 ,25.2 ,26.0 ,22.0 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 9:00,29.8 ,21.6 ,23.2 ,29.9 ,25.2 ,26.0 ,22.0 ,29.9 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/8 10:00,29.8 ,21.6 ,23.2 ,29.9 ,25.2 ,26.1 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 11:00,29.8 ,21.6 ,23.2 ,29.9 ,25.2 ,26.0 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/3/8 12:00,29.8 ,21.6 ,23.2 ,29.9 ,25.2 ,26.0 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/3/8 13:00,29.8 ,21.6 ,23.2 ,29.9 ,25.1 ,26.0 ,22.0 ,30.0 ,25.9 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 14:00,29.8 ,21.6 ,23.1 ,29.9 ,25.1 ,25.9 ,22.0 ,30.0 ,26.0 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 15:00,29.8 ,21.6 ,23.1 ,29.9 ,25.1 ,25.9 ,21.9 ,29.9 ,26.0 ,0.0 ,5.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 16:00,29.8 ,21.6 ,23.2 ,29.8 ,25.0 ,25.9 ,22.0 ,29.9 ,26.0 ,1.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 17:00,29.8 ,21.6 ,23.1 ,29.8 ,24.9 ,25.8 ,22.0 ,29.9 ,26.0 ,1.0 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 18:00,29.8 ,21.6 ,23.1 ,29.9 ,25.0 ,25.9 ,22.0 ,30.0 ,26.0 ,0.9 ,4.6 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 19:00,29.8 ,21.6 ,23.1 ,29.9 ,25.0 ,25.9 ,22.0 ,29.9 ,26.0 ,0.9 ,4.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 20:00,29.8 ,21.6 ,23.1 ,29.9 ,25.0 ,25.9 ,22.0 ,30.0 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 21:00,29.8 ,21.6 ,23.1 ,29.9 ,25.0 ,25.9 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/8 22:00,29.7 ,21.5 ,23.0 ,29.9 ,25.1 ,26.0 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/8 23:00,29.8 ,21.6 ,23.0 ,29.9 ,25.0 ,25.9 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 0:00,29.8 ,21.5 ,22.9 ,29.9 ,25.0 ,25.9 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 1:00,29.8 ,21.5 ,22.9 ,29.9 ,25.0 ,25.9 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 2:00,29.8 ,21.5 ,23.0 ,30.0 ,25.0 ,25.9 ,21.9 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 3:00,29.8 ,21.5 ,23.0 ,30.0 ,25.0 ,25.9 ,21.8 ,30.0 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 4:00,29.8 ,21.5 ,23.0 ,30.0 ,25.0 ,25.9 ,21.8 ,30.0 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 5:00,29.8 ,21.5 ,23.1 ,30.0 ,25.0 ,26.0 ,21.8 ,30.0 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 6:00,29.8 ,21.6 ,23.1 ,30.1 ,25.1 ,26.0 ,21.8 ,30.0 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/9 7:00,29.8 ,21.6 ,23.1 ,30.1 ,25.1 ,26.1 ,21.8 ,29.9 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 8:00,29.8 ,21.6 ,23.1 ,30.1 ,25.2 ,26.1 ,21.8 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/9 9:00,29.8 ,21.6 ,23.1 ,30.1 ,25.3 ,26.1 ,21.8 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 10:00,29.9 ,21.6 ,23.1 ,30.1 ,25.3 ,26.1 ,21.8 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/9 11:00,29.9 ,21.7 ,23.1 ,30.1 ,25.3 ,26.1 ,21.8 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 12:00,29.9 ,21.7 ,23.2 ,30.1 ,25.3 ,26.1 ,21.8 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/9 13:00,29.9 ,21.8 ,23.2 ,30.2 ,25.3 ,26.1 ,21.9 ,29.9 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.3E-01,""
2013/3/9 14:00,29.9 ,21.8 ,23.2 ,30.2 ,25.4 ,26.1 ,21.9 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/9 15:00,30.0 ,21.9 ,23.3 ,30.2 ,25.3 ,26.1 ,21.9 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 16:00,30.0 ,21.9 ,23.3 ,30.2 ,25.4 ,26.2 ,21.9 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 17:00,30.0 ,21.9 ,23.3 ,30.2 ,25.4 ,26.2 ,21.9 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 18:00,30.0 ,21.9 ,23.4 ,30.2 ,25.4 ,26.2 ,21.9 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 19:00,30.0 ,22.0 ,23.4 ,30.2 ,25.5 ,26.3 ,21.9 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 20:00,30.0 ,22.0 ,23.4 ,30.2 ,25.5 ,26.3 ,21.9 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 21:00,30.0 ,22.0 ,23.5 ,30.2 ,25.5 ,26.3 ,21.9 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/9 22:00,30.0 ,22.1 ,23.5 ,30.2 ,25.6 ,26.3 ,22.0 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/9 23:00,30.1 ,22.1 ,23.5 ,30.2 ,25.6 ,26.3 ,22.0 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 0:00,30.1 ,22.2 ,23.5 ,30.2 ,25.6 ,26.3 ,22.0 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 1:00,30.1 ,22.2 ,23.6 ,30.3 ,25.7 ,26.4 ,22.0 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/10 2:00,30.1 ,22.2 ,23.6 ,30.3 ,25.7 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 3:00,30.1 ,22.2 ,23.7 ,30.3 ,25.7 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 4:00,30.1 ,22.3 ,23.7 ,30.3 ,25.7 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 5:00,30.1 ,22.3 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 6:00,30.1 ,22.3 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/3/10 7:00,30.2 ,22.3 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 8:00,30.2 ,22.4 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/10 9:00,30.2 ,22.4 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 10:00,30.2 ,22.4 ,23.8 ,30.3 ,25.8 ,26.4 ,22.1 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 11:00,30.2 ,22.4 ,23.7 ,30.3 ,25.9 ,26.5 ,22.2 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/10 12:00,30.2 ,22.4 ,23.8 ,30.3 ,25.9 ,26.5 ,22.2 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 13:00,30.2 ,22.4 ,23.7 ,30.3 ,25.8 ,26.4 ,22.2 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 14:00,30.2 ,22.4 ,23.8 ,30.3 ,25.8 ,26.4 ,22.2 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 15:00,30.2 ,22.4 ,23.8 ,30.3 ,25.8 ,26.4 ,22.3 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 16:00,30.2 ,22.4 ,23.8 ,30.3 ,25.8 ,26.4 ,22.2 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 17:00,30.2 ,22.4 ,23.7 ,30.3 ,25.9 ,26.4 ,22.2 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 18:00,30.2 ,22.3 ,23.7 ,30.3 ,25.9 ,26.4 ,22.2 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 19:00,30.2 ,22.3 ,23.7 ,30.4 ,25.8 ,26.4 ,22.1 ,30.0 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 20:00,30.2 ,22.3 ,23.7 ,30.4 ,25.8 ,26.4 ,22.2 ,30.0 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 21:00,30.2 ,22.3 ,23.7 ,30.3 ,25.8 ,26.4 ,22.1 ,30.0 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 22:00,30.2 ,22.4 ,23.8 ,30.4 ,25.8 ,26.5 ,22.2 ,30.0 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/10 23:00,30.2 ,22.4 ,23.8 ,30.4 ,25.9 ,26.5 ,22.2 ,30.0 ,25.8 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 0:00,30.2 ,22.4 ,23.8 ,30.4 ,25.9 ,26.5 ,22.3 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 1:00,30.3 ,22.4 ,23.8 ,30.4 ,25.9 ,26.6 ,22.3 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 2:00,30.3 ,22.4 ,23.8 ,30.4 ,25.9 ,26.5 ,22.3 ,30.0 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 3:00,30.3 ,22.4 ,23.9 ,30.4 ,25.9 ,26.6 ,22.3 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 4:00,30.3 ,22.5 ,23.9 ,30.5 ,25.9 ,26.6 ,22.3 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 5:00,30.3 ,22.5 ,23.9 ,30.5 ,25.9 ,26.6 ,22.3 ,30.1 ,25.9 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 6:00,30.3 ,22.5 ,23.9 ,30.5 ,25.9 ,26.6 ,22.4 ,30.1 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 7:00,30.3 ,22.5 ,23.9 ,30.5 ,25.9 ,26.6 ,22.4 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 8:00,30.3 ,22.5 ,23.9 ,30.5 ,26.0 ,26.6 ,22.4 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 9:00,30.3 ,22.6 ,24.0 ,30.5 ,26.0 ,26.7 ,22.4 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 10:00,30.3 ,22.6 ,24.0 ,30.5 ,26.0 ,26.7 ,22.4 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 11:00,30.3 ,22.6 ,24.0 ,30.5 ,26.0 ,26.7 ,22.5 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/11 12:00,30.3 ,22.6 ,24.1 ,30.5 ,26.1 ,26.7 ,22.5 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 13:00,30.3 ,22.7 ,24.1 ,30.5 ,26.1 ,26.7 ,22.5 ,30.2 ,26.0 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 14:00,30.4 ,22.7 ,24.1 ,30.5 ,26.1 ,26.7 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 15:00,30.4 ,22.7 ,24.1 ,30.5 ,26.1 ,26.7 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 16:00,30.4 ,22.7 ,24.1 ,30.5 ,26.1 ,26.7 ,22.6 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 17:00,30.4 ,22.7 ,24.1 ,30.5 ,26.1 ,26.7 ,22.6 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 18:00,30.5 ,22.7 ,24.1 ,30.6 ,26.2 ,26.8 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 19:00,30.5 ,22.7 ,24.1 ,30.6 ,26.2 ,26.8 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 20:00,30.5 ,22.7 ,24.1 ,30.6 ,26.2 ,26.8 ,22.5 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 21:00,30.5 ,22.7 ,24.1 ,30.7 ,26.2 ,26.8 ,22.5 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 22:00,30.5 ,22.8 ,24.1 ,30.6 ,26.2 ,26.8 ,22.4 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/11 23:00,30.5 ,22.8 ,24.1 ,30.6 ,26.2 ,26.8 ,22.4 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 0:00,30.5 ,22.8 ,24.2 ,30.6 ,26.2 ,26.8 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 1:00,30.5 ,22.8 ,24.2 ,30.6 ,26.2 ,26.8 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 2:00,30.5 ,22.8 ,24.2 ,30.6 ,26.2 ,26.8 ,22.5 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 3:00,30.5 ,22.9 ,24.2 ,30.7 ,26.3 ,26.9 ,22.6 ,30.2 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 4:00,30.5 ,22.9 ,24.2 ,30.7 ,26.3 ,26.9 ,22.6 ,30.2 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 5:00,30.5 ,22.9 ,24.2 ,30.7 ,26.3 ,26.9 ,22.6 ,30.2 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 6:00,30.5 ,22.9 ,24.2 ,30.7 ,26.4 ,26.9 ,22.6 ,30.2 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 7:00,30.6 ,22.9 ,24.2 ,30.7 ,26.4 ,26.9 ,22.6 ,30.2 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 8:00,30.6 ,22.9 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 9:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 10:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 11:00,30.6 ,23.0 ,24.4 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 12:00,30.6 ,23.0 ,24.4 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 13:00,30.6 ,23.0 ,24.4 ,30.7 ,26.4 ,27.0 ,22.6 ,30.2 ,26.0 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 14:00,30.6 ,23.1 ,24.4 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 15:00,30.6 ,23.0 ,24.4 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 16:00,30.6 ,23.1 ,24.4 ,30.7 ,26.4 ,27.1 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 17:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.1 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 18:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 19:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 20:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 21:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 22:00,30.6 ,23.0 ,24.3 ,30.7 ,26.4 ,27.0 ,22.6 ,30.3 ,26.1 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/12 23:00,30.6 ,23.1 ,24.4 ,30.7 ,26.5 ,27.1 ,22.6 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 0:00,30.6 ,23.1 ,24.4 ,30.7 ,26.5 ,27.1 ,22.6 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 1:00,30.6 ,23.1 ,24.4 ,30.7 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/13 2:00,30.6 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 3:00,30.6 ,23.1 ,24.3 ,30.7 ,26.5 ,27.1 ,22.7 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 4:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.1 ,22.7 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 5:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.1 ,22.8 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 6:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 7:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.0 ,22.7 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 8:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 9:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 10:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.7 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 11:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.1 ,22.6 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 12:00,30.7 ,23.1 ,24.4 ,30.8 ,26.6 ,27.0 ,22.6 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 13:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.0 ,22.6 ,30.3 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 14:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.0 ,22.6 ,30.4 ,26.2 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 15:00,30.7 ,23.1 ,24.4 ,30.8 ,26.5 ,27.0 ,22.6 ,30.4 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 16:00,30.7 ,23.1 ,24.4 ,30.7 ,26.5 ,27.0 ,22.6 ,30.4 ,26.3 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 17:00,30.8 ,23.1 ,24.4 ,30.8 ,26.5 ,27.0 ,22.6 ,30.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 18:00,30.8 ,23.1 ,24.4 ,30.8 ,26.5 ,27.0 ,22.7 ,30.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 19:00,30.8 ,23.1 ,24.4 ,30.8 ,26.5 ,27.0 ,22.6 ,30.5 ,26.4 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 20:00,30.8 ,23.1 ,24.3 ,30.8 ,26.5 ,27.0 ,22.6 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 21:00,30.8 ,23.1 ,24.4 ,30.8 ,26.6 ,27.0 ,22.7 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 22:00,30.8 ,23.1 ,24.4 ,30.8 ,26.6 ,27.0 ,22.6 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/13 23:00,30.8 ,23.1 ,24.4 ,30.8 ,26.6 ,27.0 ,22.7 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 0:00,30.8 ,23.1 ,24.4 ,30.8 ,26.6 ,27.1 ,22.7 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 1:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.0 ,22.7 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 2:00,30.8 ,23.1 ,24.4 ,30.8 ,26.5 ,27.0 ,22.7 ,30.5 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 3:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.0 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/3/14 4:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 5:00,30.8 ,23.1 ,24.3 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 6:00,30.8 ,23.1 ,24.3 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 7:00,30.8 ,23.1 ,24.4 ,30.9 ,26.5 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 8:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 9:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 10:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 11:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 12:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.3E-01,""
2013/3/14 13:00,30.8 ,23.1 ,24.4 ,30.9 ,26.6 ,27.1 ,22.7 ,30.6 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 14:00,30.8 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.7 ,30.7 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 15:00,30.8 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.7 ,30.7 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 16:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/14 17:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 18:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 19:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 20:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 21:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 22:00,30.9 ,23.2 ,24.5 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/14 23:00,30.9 ,23.3 ,24.6 ,31.0 ,26.7 ,27.3 ,22.8 ,30.7 ,26.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 0:00,30.9 ,23.3 ,24.6 ,31.0 ,26.6 ,27.2 ,22.8 ,30.7 ,26.6 ,1.8 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 1:00,30.9 ,23.3 ,24.6 ,31.0 ,26.6 ,27.3 ,22.9 ,30.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 2:00,31.0 ,23.3 ,24.6 ,31.1 ,26.7 ,27.3 ,22.9 ,30.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 3:00,31.0 ,23.3 ,24.6 ,31.0 ,26.7 ,27.3 ,22.9 ,30.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 4:00,31.0 ,23.3 ,24.6 ,31.0 ,26.7 ,27.3 ,22.9 ,30.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 5:00,31.0 ,23.3 ,24.6 ,31.1 ,26.8 ,27.3 ,22.9 ,30.8 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 6:00,31.0 ,23.4 ,24.7 ,31.1 ,26.7 ,27.3 ,22.9 ,30.7 ,26.6 ,2.0 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 7:00,31.0 ,23.4 ,24.7 ,31.1 ,26.8 ,27.4 ,22.9 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 8:00,31.0 ,23.5 ,24.7 ,31.1 ,26.8 ,27.4 ,22.9 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/15 9:00,31.0 ,23.5 ,24.7 ,31.1 ,26.8 ,27.4 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/15 10:00,31.0 ,23.5 ,24.7 ,31.1 ,26.9 ,27.4 ,23.0 ,30.7 ,26.5 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/15 11:00,31.0 ,23.5 ,24.8 ,31.1 ,26.9 ,27.4 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/15 12:00,31.0 ,23.5 ,24.8 ,31.1 ,26.9 ,27.5 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,-,-,""
2013/3/15 13:00,31.0 ,23.6 ,24.8 ,31.1 ,26.9 ,27.4 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 14:00,31.0 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 15:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.7 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 16:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.1 ,30.7 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 17:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 18:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 19:00,31.0 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.7 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 20:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.7 ,1.9 ,3.5 ,-,-,ND,3.4E-01,""
2013/3/15 21:00,31.1 ,23.6 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 22:00,31.1 ,23.6 ,24.8 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/15 23:00,31.1 ,23.7 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 0:00,31.1 ,23.7 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 1:00,31.1 ,23.7 ,24.9 ,31.1 ,26.9 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 2:00,31.1 ,23.7 ,24.9 ,31.1 ,26.9 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 3:00,31.1 ,23.7 ,24.9 ,31.1 ,26.9 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 4:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 5:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 6:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 7:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 8:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 9:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 10:00,31.2 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 11:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 12:00,31.2 ,23.7 ,25.0 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 13:00,31.2 ,23.7 ,25.0 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 14:00,31.1 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.0 ,30.8 ,26.6 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 15:00,31.2 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 16:00,31.2 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 17:00,31.2 ,23.7 ,24.9 ,31.2 ,27.0 ,27.5 ,23.1 ,30.8 ,26.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 18:00,31.2 ,23.7 ,24.9 ,31.2 ,26.9 ,27.4 ,23.1 ,30.8 ,26.7 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 19:00,31.2 ,23.7 ,24.8 ,31.2 ,27.0 ,27.5 ,23.1 ,30.9 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 20:00,31.2 ,23.6 ,24.8 ,31.2 ,26.9 ,27.4 ,23.1 ,30.9 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 21:00,31.2 ,23.7 ,24.8 ,31.2 ,26.9 ,27.4 ,23.1 ,30.9 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 22:00,31.2 ,23.7 ,24.8 ,31.2 ,27.0 ,27.5 ,23.1 ,30.9 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/16 23:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,30.9 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 0:00,31.2 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 1:00,31.2 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 2:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 3:00,31.2 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 4:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 5:00,31.3 ,23.7 ,24.9 ,31.3 ,27.1 ,27.5 ,23.1 ,31.0 ,26.9 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 6:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.8 ,1.9 ,3.5 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 7:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.5 ,23.1 ,31.0 ,26.8 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 8:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.6 ,23.2 ,31.0 ,26.8 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 9:00,31.3 ,23.7 ,24.9 ,31.3 ,27.0 ,27.6 ,23.2 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 10:00,31.2 ,23.7 ,25.0 ,31.3 ,27.0 ,27.6 ,23.2 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 11:00,31.3 ,23.8 ,25.0 ,31.4 ,27.0 ,27.6 ,23.2 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 12:00,31.3 ,23.8 ,25.0 ,31.3 ,27.0 ,27.6 ,23.3 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 13:00,31.3 ,23.8 ,25.0 ,31.3 ,27.0 ,27.6 ,23.2 ,30.9 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 14:00,31.3 ,23.8 ,25.0 ,31.4 ,27.0 ,27.6 ,23.2 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 15:00,31.3 ,23.8 ,25.0 ,31.4 ,27.0 ,27.6 ,23.2 ,31.0 ,26.7 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 16:00,31.3 ,23.8 ,24.9 ,31.4 ,27.0 ,27.6 ,23.2 ,31.0 ,26.8 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 17:00,31.3 ,23.8 ,24.9 ,31.4 ,27.0 ,27.6 ,23.1 ,31.0 ,26.8 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 18:00,31.3 ,23.8 ,24.9 ,31.4 ,27.0 ,27.6 ,23.1 ,31.0 ,26.8 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 19:00,31.3 ,23.8 ,24.9 ,31.4 ,27.0 ,27.6 ,23.2 ,31.0 ,26.9 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 20:00,31.3 ,23.8 ,24.9 ,31.4 ,27.0 ,27.6 ,23.1 ,31.0 ,26.9 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
2013/3/17 21:00,31.4 ,23.8 ,24.9 ,31.4 ,27.1 ,27.6 ,23.1 ,31.0 ,26.9 ,1.9 ,3.4 ,ND,3.4E-01,ND,3.4E-01,""
