,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/4/5 23:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 0:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 1:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 2:00,32.6 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 3:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 4:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 5:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 6:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 7:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.2 ,28.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 8:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 9:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,25.0 ,32.2 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 10:00,32.7 ,25.9 ,26.9 ,32.6 ,28.8 ,29.1 ,25.0 ,32.1 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 11:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 12:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 13:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 14:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 15:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 16:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 17:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 18:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 19:00,32.7 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 20:00,32.8 ,25.9 ,26.8 ,32.6 ,28.7 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 21:00,32.8 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 22:00,32.8 ,26.0 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/6 23:00,32.8 ,25.9 ,26.8 ,32.6 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 0:00,32.7 ,25.9 ,26.8 ,32.7 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 1:00,32.7 ,26.0 ,26.9 ,32.7 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 2:00,32.7 ,26.0 ,26.9 ,32.7 ,28.8 ,29.0 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 3:00,32.7 ,25.9 ,26.8 ,32.7 ,28.8 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 4:00,32.7 ,26.0 ,26.9 ,32.7 ,28.8 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 5:00,32.7 ,26.0 ,26.9 ,32.6 ,28.8 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 6:00,32.7 ,26.0 ,27.0 ,32.7 ,28.9 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 7:00,32.7 ,26.0 ,27.0 ,32.6 ,28.9 ,29.1 ,24.9 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 8:00,32.7 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 9:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 10:00,32.8 ,26.0 ,27.0 ,32.6 ,28.9 ,29.2 ,25.0 ,32.2 ,28.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 11:00,32.7 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,24.9 ,32.2 ,28.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 12:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,24.9 ,32.2 ,28.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 13:00,32.7 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 14:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 15:00,32.7 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 16:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.0 ,32.2 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 17:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 18:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 19:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 20:00,32.8 ,26.0 ,27.0 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 21:00,32.8 ,25.9 ,26.9 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/7 22:00,32.8 ,25.9 ,26.9 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/7 23:00,32.8 ,25.9 ,26.9 ,32.7 ,28.9 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/8 0:00,32.8 ,25.9 ,26.9 ,32.7 ,28.9 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 1:00,32.8 ,25.9 ,26.9 ,32.7 ,28.9 ,29.2 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/8 2:00,32.8 ,25.9 ,26.9 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/8 3:00,32.8 ,25.9 ,26.9 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 4:00,32.8 ,25.9 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 5:00,32.8 ,25.9 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 6:00,32.8 ,25.9 ,26.9 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 7:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 8:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 9:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 10:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 11:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 12:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 13:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.2 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 14:00,32.8 ,26.1 ,27.1 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 15:00,32.9 ,26.1 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 16:00,32.8 ,26.0 ,27.0 ,32.8 ,29.0 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 17:00,32.8 ,26.0 ,26.9 ,32.8 ,28.9 ,29.3 ,25.2 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 18:00,32.8 ,26.0 ,27.0 ,32.9 ,28.9 ,29.3 ,25.2 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 19:00,32.8 ,25.9 ,26.9 ,32.8 ,28.9 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 20:00,32.8 ,25.9 ,26.9 ,32.8 ,28.9 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 21:00,32.9 ,25.9 ,26.9 ,32.9 ,28.9 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 22:00,32.8 ,26.0 ,27.0 ,32.9 ,28.9 ,29.3 ,25.1 ,32.2 ,28.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/8 23:00,32.9 ,26.0 ,27.0 ,32.9 ,28.9 ,29.3 ,25.1 ,32.3 ,28.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 0:00,32.9 ,26.0 ,27.0 ,32.9 ,29.0 ,29.3 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 1:00,32.9 ,26.0 ,27.0 ,32.9 ,29.0 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 2:00,32.9 ,26.0 ,27.0 ,32.9 ,29.1 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 3:00,32.9 ,26.0 ,27.0 ,32.9 ,29.1 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 4:00,32.9 ,26.1 ,27.0 ,32.9 ,29.1 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 5:00,32.9 ,26.1 ,27.0 ,32.9 ,29.1 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 6:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.2 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 7:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 8:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 9:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 10:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,-,-,""
2013/4/9 11:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,-,-,""
2013/4/9 12:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.5 ,25.3 ,32.3 ,28.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 13:00,32.9 ,26.1 ,27.1 ,33.0 ,29.1 ,29.5 ,25.3 ,32.3 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 14:00,32.9 ,26.1 ,27.1 ,32.9 ,29.1 ,29.4 ,25.3 ,32.3 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 15:00,32.9 ,26.1 ,27.1 ,33.0 ,29.1 ,29.5 ,25.3 ,32.3 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 16:00,32.9 ,26.1 ,27.1 ,33.0 ,29.1 ,29.4 ,25.2 ,32.3 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 17:00,32.9 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 18:00,32.9 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 19:00,33.0 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 20:00,33.0 ,26.1 ,27.1 ,33.0 ,29.2 ,29.4 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 21:00,32.9 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 22:00,33.0 ,26.1 ,27.1 ,33.0 ,29.1 ,29.4 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/9 23:00,33.0 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 0:00,33.0 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 1:00,33.0 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.4 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 2:00,33.0 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.5 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 3:00,33.0 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.5 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 4:00,33.0 ,26.1 ,27.1 ,33.0 ,29.2 ,29.5 ,25.3 ,32.4 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 5:00,33.0 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.5 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 6:00,33.0 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.5 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 7:00,33.1 ,26.1 ,27.1 ,33.1 ,29.2 ,29.5 ,25.3 ,32.5 ,28.8 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 8:00,33.1 ,26.1 ,27.1 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 9:00,33.1 ,26.1 ,27.1 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 10:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 11:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.5 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 12:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 13:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 14:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.5 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 15:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 16:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.5 ,25.4 ,32.5 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 17:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 18:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.4 ,32.5 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 19:00,33.1 ,26.2 ,27.2 ,33.1 ,29.2 ,29.6 ,25.3 ,32.5 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 20:00,33.1 ,26.2 ,27.2 ,33.1 ,29.3 ,29.6 ,25.4 ,32.5 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 21:00,33.1 ,26.2 ,27.2 ,33.2 ,29.3 ,29.6 ,25.4 ,32.5 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 22:00,33.1 ,26.2 ,27.2 ,33.2 ,29.3 ,29.7 ,25.5 ,32.5 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/10 23:00,33.1 ,26.3 ,27.3 ,33.1 ,29.4 ,29.7 ,25.5 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 0:00,33.1 ,26.3 ,27.3 ,33.1 ,29.4 ,29.7 ,25.5 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 1:00,33.1 ,26.3 ,27.3 ,33.1 ,29.4 ,29.7 ,25.6 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 2:00,33.1 ,26.3 ,27.4 ,33.2 ,29.4 ,29.8 ,25.6 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 3:00,33.1 ,26.3 ,27.4 ,33.2 ,29.5 ,29.8 ,25.6 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 4:00,33.2 ,26.3 ,27.4 ,33.2 ,29.5 ,29.8 ,25.6 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 5:00,33.2 ,26.3 ,27.4 ,33.2 ,29.5 ,29.8 ,25.6 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 6:00,33.2 ,26.3 ,27.5 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 7:00,33.2 ,26.3 ,27.4 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 8:00,33.2 ,26.3 ,27.5 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 9:00,33.2 ,26.3 ,27.5 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 10:00,33.2 ,26.3 ,27.5 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 11:00,33.2 ,26.3 ,27.5 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 12:00,33.2 ,26.3 ,27.5 ,33.2 ,29.4 ,29.9 ,25.7 ,32.6 ,28.9 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 13:00,33.2 ,26.4 ,27.5 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 14:00,33.2 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 15:00,33.2 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 16:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 17:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 18:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 19:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 20:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 21:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 22:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/11 23:00,33.2 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 0:00,33.2 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 1:00,33.2 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 2:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 3:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 4:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 5:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 6:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 7:00,33.2 ,26.4 ,27.5 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 8:00,33.2 ,26.4 ,27.5 ,33.2 ,29.6 ,29.9 ,25.7 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 9:00,33.2 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 10:00,33.2 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 11:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 12:00,33.2 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 13:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 14:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 15:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 16:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 17:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 18:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 19:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.6 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 20:00,33.2 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 21:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 22:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/12 23:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 0:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 1:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 2:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,29.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 3:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,29.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 4:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.9 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 5:00,33.3 ,26.5 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 6:00,33.3 ,26.4 ,27.6 ,33.2 ,29.6 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 7:00,33.3 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 8:00,33.3 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.8 ,32.7 ,28.9 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 9:00,33.3 ,26.4 ,27.6 ,33.2 ,29.5 ,29.9 ,25.7 ,32.7 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 10:00,33.2 ,26.3 ,27.5 ,33.2 ,29.5 ,29.9 ,25.7 ,32.7 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 11:00,33.3 ,26.3 ,27.5 ,33.2 ,29.5 ,29.9 ,25.7 ,32.7 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 12:00,33.3 ,26.3 ,27.6 ,33.2 ,29.5 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 13:00,33.2 ,26.2 ,27.5 ,33.2 ,29.5 ,29.9 ,25.7 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 14:00,33.2 ,26.2 ,27.5 ,33.2 ,29.5 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 15:00,33.2 ,26.2 ,27.5 ,33.2 ,29.4 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 16:00,33.2 ,26.2 ,27.5 ,33.2 ,29.4 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 17:00,33.2 ,26.2 ,27.5 ,33.2 ,29.4 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 18:00,33.2 ,26.2 ,27.4 ,33.2 ,29.4 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 19:00,33.2 ,26.2 ,27.4 ,33.2 ,29.4 ,29.9 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 20:00,33.2 ,26.2 ,27.4 ,33.2 ,29.4 ,29.8 ,25.5 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 21:00,33.2 ,26.2 ,27.4 ,33.2 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 22:00,33.2 ,26.1 ,27.4 ,33.2 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/13 23:00,33.2 ,26.1 ,27.4 ,33.1 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 0:00,33.2 ,26.1 ,27.4 ,33.2 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 1:00,33.2 ,26.2 ,27.4 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 2:00,33.2 ,26.1 ,27.4 ,33.2 ,29.4 ,29.8 ,25.7 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 3:00,33.2 ,26.1 ,27.4 ,33.1 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 4:00,33.2 ,26.1 ,27.4 ,33.1 ,29.4 ,29.8 ,25.5 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 5:00,33.2 ,26.1 ,27.4 ,33.1 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 6:00,33.2 ,26.1 ,27.4 ,33.1 ,29.4 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 7:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 8:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 9:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 10:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 11:00,33.1 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 12:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 13:00,33.2 ,26.1 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 14:00,33.2 ,26.2 ,27.4 ,33.1 ,29.2 ,29.8 ,25.5 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 15:00,33.2 ,26.2 ,27.4 ,33.1 ,29.2 ,29.8 ,25.6 ,32.5 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 16:00,33.1 ,26.2 ,27.4 ,33.1 ,29.2 ,29.8 ,25.6 ,32.6 ,28.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 17:00,33.2 ,26.2 ,27.4 ,33.1 ,29.2 ,29.9 ,25.6 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 18:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 19:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.9 ,25.6 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 20:00,33.2 ,26.2 ,27.5 ,33.1 ,29.3 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 21:00,33.2 ,26.2 ,27.5 ,33.1 ,29.3 ,29.9 ,25.7 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 22:00,33.2 ,26.3 ,27.5 ,33.1 ,29.3 ,29.8 ,25.7 ,32.6 ,28.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/14 23:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.6 ,25.7 ,32.6 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 0:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.6 ,25.7 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 1:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.6 ,25.8 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 2:00,33.3 ,26.2 ,27.4 ,33.1 ,29.3 ,29.6 ,25.8 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 3:00,33.2 ,26.2 ,27.4 ,33.1 ,29.3 ,29.6 ,25.8 ,32.8 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 4:00,33.3 ,26.2 ,27.3 ,33.1 ,29.3 ,29.5 ,25.7 ,32.8 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 5:00,33.3 ,26.1 ,27.2 ,33.1 ,29.2 ,29.5 ,25.6 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 6:00,33.3 ,26.1 ,27.2 ,33.2 ,29.2 ,29.5 ,25.5 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 7:00,33.3 ,26.1 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 8:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.7 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 9:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 10:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 11:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.6 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 12:00,33.3 ,26.1 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 13:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.7 ,28.8 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 14:00,33.3 ,26.1 ,27.1 ,33.2 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 15:00,33.3 ,26.1 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 16:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 17:00,33.3 ,26.0 ,27.1 ,33.2 ,29.2 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 18:00,33.3 ,26.0 ,27.1 ,33.2 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 19:00,33.3 ,26.0 ,27.1 ,33.2 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 20:00,33.4 ,26.1 ,27.1 ,33.3 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 21:00,33.3 ,26.0 ,27.1 ,33.2 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 22:00,33.4 ,26.0 ,27.1 ,33.3 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/15 23:00,33.4 ,26.1 ,27.1 ,33.3 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 0:00,33.4 ,26.1 ,27.1 ,33.3 ,29.1 ,29.5 ,25.5 ,32.8 ,28.9 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 1:00,33.4 ,26.1 ,27.1 ,33.3 ,29.1 ,29.5 ,25.6 ,32.8 ,29.0 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 2:00,33.4 ,26.1 ,27.2 ,33.3 ,29.1 ,29.5 ,25.6 ,32.8 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 3:00,33.4 ,26.1 ,27.2 ,33.3 ,29.1 ,29.5 ,25.5 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 4:00,33.4 ,26.1 ,27.2 ,33.3 ,29.2 ,29.5 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 5:00,33.4 ,26.1 ,27.2 ,33.3 ,29.1 ,29.5 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 6:00,33.4 ,26.2 ,27.2 ,33.3 ,29.2 ,29.5 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 7:00,33.4 ,26.2 ,27.3 ,33.3 ,29.2 ,29.6 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 8:00,33.4 ,26.2 ,27.3 ,33.3 ,29.3 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 9:00,33.4 ,26.2 ,27.3 ,33.3 ,29.3 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 10:00,33.4 ,26.2 ,27.3 ,33.3 ,29.3 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 11:00,33.5 ,26.3 ,27.3 ,33.3 ,29.3 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 12:00,33.5 ,26.3 ,27.4 ,33.3 ,29.4 ,29.6 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 13:00,33.5 ,26.3 ,27.3 ,33.4 ,29.4 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 14:00,33.5 ,26.3 ,27.4 ,33.4 ,29.3 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 15:00,33.5 ,26.4 ,27.4 ,33.4 ,29.4 ,29.7 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 16:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 17:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.7 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 18:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.7 ,25.6 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 19:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.7 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 20:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.7 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 21:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.1 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 22:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/16 23:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 0:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 1:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 2:00,33.5 ,26.3 ,27.4 ,33.4 ,29.3 ,29.5 ,25.6 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 3:00,33.5 ,26.3 ,27.4 ,33.4 ,29.3 ,29.6 ,25.7 ,32.9 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 4:00,33.5 ,26.3 ,27.4 ,33.4 ,29.3 ,29.5 ,25.6 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 5:00,33.5 ,26.3 ,27.4 ,33.4 ,29.3 ,29.6 ,25.7 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 6:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 7:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 8:00,33.5 ,26.3 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 9:00,33.5 ,26.4 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 10:00,33.5 ,26.4 ,27.4 ,33.4 ,29.4 ,29.6 ,25.7 ,32.9 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 11:00,33.5 ,26.4 ,27.5 ,33.4 ,29.4 ,29.6 ,25.7 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 12:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 13:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 14:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 15:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 16:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 17:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 18:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 19:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 20:00,33.5 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 21:00,33.6 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.0 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 22:00,33.6 ,26.3 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/17 23:00,33.6 ,26.3 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 0:00,33.6 ,26.4 ,27.5 ,33.5 ,29.4 ,29.6 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 1:00,33.6 ,26.3 ,27.4 ,33.5 ,29.3 ,29.6 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 2:00,33.6 ,26.3 ,27.4 ,33.5 ,29.3 ,29.6 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 3:00,33.6 ,26.3 ,27.4 ,33.5 ,29.3 ,29.6 ,25.7 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 4:00,33.6 ,26.2 ,27.4 ,33.5 ,29.3 ,29.6 ,25.7 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 5:00,33.6 ,26.2 ,27.4 ,33.5 ,29.3 ,29.6 ,25.7 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 6:00,33.6 ,26.2 ,27.4 ,33.5 ,29.3 ,29.7 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 7:00,33.6 ,26.2 ,27.4 ,33.6 ,29.3 ,29.7 ,25.8 ,33.1 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 8:00,33.6 ,26.3 ,27.3 ,33.6 ,29.3 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 9:00,33.6 ,26.3 ,27.4 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 10:00,33.6 ,26.3 ,27.4 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 11:00,33.6 ,26.3 ,27.4 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 12:00,33.6 ,26.3 ,27.4 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 13:00,33.6 ,26.3 ,27.4 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 14:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 15:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.7 ,25.8 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 16:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.7 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 17:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.8 ,25.8 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 18:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 19:00,33.6 ,26.4 ,27.5 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 20:00,33.7 ,26.4 ,27.5 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 21:00,33.7 ,26.4 ,27.6 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 22:00,33.7 ,26.4 ,27.6 ,33.6 ,29.4 ,29.8 ,25.9 ,33.1 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/18 23:00,33.7 ,26.5 ,27.6 ,33.6 ,29.4 ,29.8 ,25.9 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 0:00,33.7 ,26.5 ,27.6 ,33.6 ,29.4 ,29.8 ,25.9 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 1:00,33.7 ,26.5 ,27.6 ,33.7 ,29.5 ,29.8 ,25.9 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 2:00,33.7 ,26.5 ,27.6 ,33.7 ,29.5 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 3:00,33.7 ,26.5 ,27.6 ,33.6 ,29.4 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 4:00,33.7 ,26.5 ,27.6 ,33.7 ,29.5 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 5:00,33.8 ,26.6 ,27.6 ,33.7 ,29.5 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 6:00,33.7 ,26.6 ,27.7 ,33.7 ,29.6 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 7:00,33.8 ,26.6 ,27.7 ,33.7 ,29.5 ,29.8 ,26.0 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 8:00,33.8 ,26.6 ,27.7 ,33.7 ,29.5 ,29.8 ,26.1 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 9:00,33.8 ,26.6 ,27.7 ,33.7 ,29.6 ,29.8 ,26.1 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 10:00,33.8 ,26.6 ,27.7 ,33.7 ,29.6 ,29.8 ,26.1 ,33.2 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 11:00,33.8 ,26.7 ,27.8 ,33.7 ,29.6 ,29.8 ,26.1 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 12:00,33.8 ,26.7 ,27.8 ,33.7 ,29.6 ,29.7 ,26.2 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 13:00,33.8 ,26.7 ,27.8 ,33.8 ,29.6 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 14:00,33.8 ,26.7 ,27.8 ,33.7 ,29.6 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 15:00,33.8 ,26.7 ,27.8 ,33.8 ,29.6 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 16:00,33.8 ,26.7 ,27.8 ,33.8 ,29.5 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 17:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 18:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.7 ,26.1 ,33.3 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 19:00,33.8 ,26.6 ,27.7 ,33.8 ,29.5 ,29.7 ,26.1 ,33.3 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 20:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.8 ,26.1 ,33.3 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 21:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.8 ,26.1 ,33.3 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 22:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.7 ,26.1 ,33.3 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/19 23:00,33.8 ,26.6 ,27.7 ,33.8 ,29.6 ,29.8 ,26.1 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 0:00,33.8 ,26.7 ,27.8 ,33.8 ,29.6 ,29.8 ,26.1 ,33.3 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 1:00,33.8 ,26.7 ,27.8 ,33.8 ,29.6 ,29.8 ,26.2 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 2:00,33.9 ,26.7 ,27.8 ,33.8 ,29.6 ,29.8 ,26.2 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 3:00,33.8 ,26.7 ,27.8 ,33.8 ,29.6 ,29.8 ,26.2 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 4:00,33.9 ,26.7 ,27.9 ,33.8 ,29.6 ,29.8 ,26.2 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 5:00,33.9 ,26.8 ,27.9 ,33.8 ,29.6 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 6:00,33.9 ,26.8 ,27.9 ,33.8 ,29.6 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 7:00,33.9 ,26.8 ,27.9 ,33.8 ,29.6 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 8:00,33.9 ,26.8 ,27.9 ,33.8 ,29.6 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 9:00,33.9 ,26.9 ,27.9 ,33.8 ,29.7 ,29.8 ,26.3 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 10:00,33.9 ,26.9 ,27.9 ,33.8 ,29.6 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 11:00,33.9 ,26.9 ,28.0 ,33.8 ,29.7 ,29.8 ,26.3 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 12:00,33.9 ,26.9 ,28.0 ,33.8 ,29.6 ,29.8 ,26.4 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 13:00,33.9 ,27.0 ,28.0 ,33.8 ,29.7 ,29.9 ,26.4 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 14:00,33.9 ,26.9 ,28.0 ,33.8 ,29.7 ,29.9 ,26.4 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 15:00,33.9 ,27.0 ,28.0 ,33.8 ,29.6 ,29.8 ,26.4 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 16:00,34.0 ,27.0 ,28.0 ,33.9 ,29.7 ,29.9 ,26.4 ,33.4 ,29.6 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 17:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.3 ,33.5 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 18:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.4 ,33.4 ,29.7 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 19:00,34.0 ,27.0 ,28.0 ,33.9 ,29.7 ,29.9 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 20:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 21:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 22:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/20 23:00,34.0 ,27.0 ,28.1 ,33.9 ,29.7 ,29.9 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 0:00,34.0 ,27.1 ,28.1 ,33.9 ,29.7 ,30.0 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 1:00,34.0 ,27.1 ,28.2 ,33.9 ,29.8 ,30.0 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 2:00,34.0 ,27.1 ,28.2 ,33.9 ,29.7 ,30.0 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 3:00,34.0 ,27.1 ,28.2 ,33.9 ,29.8 ,30.0 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 4:00,34.0 ,27.1 ,28.2 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 5:00,34.0 ,27.1 ,28.2 ,33.9 ,29.8 ,30.1 ,26.5 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 6:00,34.0 ,27.1 ,28.3 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 7:00,34.0 ,27.1 ,28.3 ,33.9 ,29.7 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 8:00,34.0 ,27.1 ,28.3 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 9:00,34.0 ,27.1 ,28.4 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 10:00,34.0 ,27.1 ,28.4 ,33.9 ,29.7 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 11:00,34.0 ,27.1 ,28.4 ,33.9 ,29.8 ,30.1 ,26.5 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 12:00,34.0 ,27.1 ,28.4 ,33.9 ,29.8 ,30.1 ,26.5 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 13:00,34.0 ,27.1 ,28.3 ,33.9 ,29.7 ,30.1 ,26.5 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 14:00,34.0 ,27.1 ,28.4 ,33.9 ,29.7 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 15:00,34.0 ,27.1 ,28.4 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 16:00,34.0 ,27.1 ,28.4 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 17:00,34.0 ,27.0 ,28.3 ,33.9 ,29.8 ,30.1 ,26.5 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 18:00,34.0 ,27.0 ,28.3 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 19:00,34.0 ,27.0 ,28.3 ,33.9 ,29.8 ,30.1 ,26.4 ,33.5 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 20:00,34.0 ,26.9 ,28.2 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/21 21:00,34.0 ,26.9 ,28.2 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 22:00,34.0 ,26.9 ,28.2 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.6 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/21 23:00,34.0 ,27.0 ,28.3 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 0:00,34.0 ,26.9 ,28.2 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 1:00,34.0 ,26.9 ,28.2 ,33.9 ,29.8 ,30.1 ,26.4 ,33.4 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 2:00,34.0 ,26.9 ,28.2 ,33.9 ,29.7 ,30.1 ,26.4 ,33.4 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 3:00,33.9 ,26.8 ,28.2 ,33.9 ,29.7 ,30.1 ,26.3 ,33.4 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 4:00,33.9 ,26.8 ,28.2 ,33.9 ,29.7 ,30.1 ,26.4 ,33.4 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 5:00,33.9 ,26.8 ,28.1 ,33.9 ,29.7 ,30.1 ,26.4 ,33.4 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 6:00,33.9 ,26.8 ,28.1 ,33.9 ,29.7 ,30.1 ,26.3 ,33.3 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 7:00,33.9 ,26.8 ,28.1 ,33.9 ,29.7 ,30.1 ,26.2 ,33.3 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 8:00,33.9 ,26.7 ,28.0 ,33.9 ,29.6 ,30.1 ,26.2 ,33.3 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 9:00,33.9 ,26.7 ,28.0 ,33.9 ,29.6 ,30.0 ,26.1 ,33.3 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 10:00,33.8 ,26.6 ,28.0 ,33.9 ,29.6 ,30.0 ,26.1 ,33.3 ,29.3 ,1.8 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 11:00,33.9 ,26.6 ,27.9 ,33.8 ,29.6 ,30.0 ,26.0 ,33.3 ,29.3 ,1.8 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 12:00,33.9 ,26.6 ,28.0 ,33.9 ,29.6 ,29.9 ,26.1 ,33.3 ,29.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 13:00,33.8 ,26.7 ,28.0 ,33.9 ,29.6 ,29.9 ,26.1 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 14:00,33.9 ,26.7 ,28.0 ,33.8 ,29.6 ,30.0 ,26.1 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 15:00,33.9 ,26.8 ,28.0 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 16:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 17:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 18:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 19:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,29.9 ,26.2 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 20:00,33.9 ,26.8 ,28.1 ,33.9 ,29.6 ,30.0 ,26.2 ,33.4 ,29.5 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 21:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/22 22:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.4 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/22 23:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.4 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 0:00,33.9 ,26.8 ,28.1 ,33.8 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 1:00,33.9 ,26.8 ,28.1 ,33.9 ,29.6 ,30.0 ,26.2 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 2:00,33.8 ,26.7 ,28.0 ,33.8 ,29.6 ,30.0 ,26.1 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 3:00,33.9 ,26.7 ,28.0 ,33.8 ,29.6 ,30.0 ,26.1 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 4:00,33.8 ,26.7 ,28.0 ,33.8 ,29.6 ,30.0 ,26.0 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 5:00,33.8 ,26.6 ,27.9 ,33.8 ,29.6 ,30.0 ,26.0 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 6:00,33.8 ,26.6 ,27.9 ,33.8 ,29.6 ,30.0 ,26.0 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 7:00,33.8 ,26.6 ,27.9 ,33.8 ,29.5 ,29.9 ,25.9 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 8:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.9 ,25.9 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 9:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.9 ,25.9 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 10:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.9 ,25.9 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/4/23 11:00,33.8 ,26.5 ,27.9 ,33.8 ,29.4 ,29.8 ,25.9 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 12:00,33.8 ,26.6 ,27.8 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 13:00,33.8 ,26.5 ,27.8 ,33.8 ,29.4 ,29.8 ,25.8 ,33.2 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 14:00,33.8 ,26.5 ,27.8 ,33.8 ,29.4 ,29.8 ,25.8 ,33.2 ,29.2 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 15:00,33.8 ,26.6 ,27.8 ,33.8 ,29.4 ,29.8 ,25.8 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 16:00,33.8 ,26.6 ,27.8 ,33.8 ,29.4 ,29.8 ,25.8 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 17:00,33.8 ,26.6 ,27.8 ,33.8 ,29.4 ,29.9 ,25.8 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 18:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.9 ,25.9 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 19:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 20:00,33.8 ,26.6 ,27.9 ,33.8 ,29.4 ,29.8 ,25.9 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 21:00,33.8 ,26.7 ,27.9 ,33.8 ,29.4 ,29.9 ,26.0 ,33.3 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 22:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,26.0 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/23 23:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,25.9 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 0:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,26.0 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 1:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,26.0 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 2:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.3 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 3:00,33.7 ,26.6 ,27.9 ,33.8 ,29.5 ,29.9 ,25.9 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 4:00,33.7 ,26.7 ,27.9 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 5:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 6:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,25.9 ,33.3 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 7:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 8:00,33.8 ,26.7 ,27.9 ,33.8 ,29.4 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 9:00,33.8 ,26.7 ,28.0 ,33.8 ,29.4 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 10:00,33.7 ,26.6 ,27.9 ,33.8 ,29.5 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 11:00,33.7 ,26.6 ,27.9 ,33.8 ,29.4 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 12:00,33.8 ,26.7 ,27.9 ,33.7 ,29.4 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 13:00,33.7 ,26.7 ,28.0 ,33.7 ,29.4 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 14:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 15:00,33.7 ,26.7 ,28.0 ,33.8 ,29.5 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 16:00,33.8 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 17:00,33.8 ,26.7 ,28.0 ,33.7 ,29.4 ,29.9 ,25.9 ,33.2 ,29.4 ,1.9 ,3.6 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 18:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.8 ,25.9 ,33.2 ,29.4 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 19:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.8 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 20:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
2013/4/24 21:00,33.7 ,26.7 ,28.0 ,33.7 ,29.5 ,29.9 ,25.9 ,33.2 ,29.5 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.4E-01,""
