,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/5/13 22:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/13 23:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 0:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 1:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.3 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 2:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 3:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 4:00,34.7 ,28.5 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 5:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 6:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 7:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 8:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 9:00,34.7 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.2 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 10:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 11:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.7 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 12:00,34.7 ,28.5 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 13:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 14:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 15:00,34.6 ,28.4 ,29.4 ,34.5 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 16:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 17:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 18:00,34.7 ,28.4 ,29.3 ,34.5 ,30.6 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 19:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 20:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 21:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 22:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/14 23:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 0:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 1:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 2:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 3:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 4:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 5:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 6:00,34.7 ,28.5 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 7:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 8:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 9:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 10:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 11:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 12:00,34.7 ,28.4 ,29.3 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 13:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.3 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 14:00,34.7 ,28.4 ,29.3 ,34.6 ,30.8 ,30.8 ,27.3 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 15:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 16:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 17:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 18:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 19:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 20:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.3 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 21:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 22:00,34.7 ,28.4 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/15 23:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 0:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 1:00,34.7 ,28.4 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 2:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 3:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 4:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 5:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 6:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 7:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 8:00,34.7 ,28.4 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 9:00,34.7 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 10:00,34.7 ,28.5 ,29.4 ,34.6 ,30.7 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 11:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 12:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 13:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 14:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 15:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 16:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 17:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 18:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 19:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 20:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.5 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 21:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 22:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/16 23:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 0:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 1:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 2:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 3:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 4:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 5:00,34.8 ,28.5 ,29.5 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 6:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 7:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 8:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 9:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 10:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 11:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.5 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 12:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 13:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 14:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 15:00,34.8 ,28.5 ,29.5 ,34.6 ,30.9 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 16:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 17:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 18:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 19:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 20:00,34.8 ,28.5 ,29.4 ,34.6 ,30.9 ,30.9 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 21:00,34.8 ,28.5 ,29.5 ,34.7 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 22:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/17 23:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 0:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 1:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 2:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.5 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 3:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.9 ,27.5 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 4:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 5:00,34.8 ,28.5 ,29.4 ,34.6 ,30.8 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 6:00,34.8 ,28.5 ,29.5 ,34.7 ,30.8 ,30.8 ,27.4 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 7:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 8:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.5 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 9:00,34.8 ,28.5 ,29.5 ,34.7 ,30.8 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 10:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 11:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.9 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 12:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 13:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 14:00,34.8 ,28.5 ,29.5 ,34.6 ,30.8 ,30.8 ,27.5 ,34.3 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 15:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.7 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 16:00,34.8 ,28.4 ,29.3 ,34.6 ,30.7 ,30.7 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 17:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.7 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 18:00,34.8 ,28.3 ,29.4 ,34.6 ,30.7 ,30.7 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 19:00,34.8 ,28.4 ,29.4 ,34.6 ,30.8 ,30.7 ,27.4 ,34.4 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 20:00,34.8 ,28.4 ,29.3 ,34.6 ,30.8 ,30.8 ,27.4 ,34.5 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 21:00,34.9 ,28.3 ,29.2 ,34.7 ,30.7 ,30.7 ,27.3 ,34.5 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 22:00,34.8 ,28.3 ,29.2 ,34.6 ,30.7 ,30.7 ,27.3 ,34.5 ,30.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/18 23:00,34.8 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.3 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 0:00,34.8 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 1:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 2:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 3:00,34.9 ,28.3 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 4:00,34.9 ,28.3 ,29.1 ,34.7 ,30.6 ,30.5 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 5:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.5 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 6:00,34.9 ,28.3 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 7:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 8:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 9:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 10:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.4 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 11:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 12:00,34.9 ,28.2 ,29.1 ,34.7 ,30.7 ,30.6 ,27.2 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 13:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.1 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 14:00,34.9 ,28.3 ,29.1 ,34.7 ,30.7 ,30.6 ,27.1 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 15:00,34.9 ,28.3 ,29.1 ,34.7 ,30.6 ,30.6 ,27.1 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 16:00,34.9 ,28.2 ,29.2 ,34.7 ,30.6 ,30.6 ,27.1 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 17:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.1 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 18:00,34.9 ,28.3 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 19:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.1 ,34.5 ,30.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 20:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 21:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 22:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/19 23:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 0:00,34.9 ,28.2 ,29.2 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 1:00,34.9 ,28.2 ,29.1 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 2:00,34.9 ,28.2 ,29.1 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 3:00,34.9 ,28.3 ,29.2 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 4:00,34.9 ,28.3 ,29.2 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 5:00,34.9 ,28.3 ,29.2 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 6:00,34.9 ,28.3 ,29.2 ,34.7 ,30.6 ,30.6 ,27.2 ,34.5 ,30.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 7:00,34.9 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 8:00,34.9 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 9:00,35.0 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 10:00,34.9 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 11:00,34.9 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 12:00,34.9 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.3 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 13:00,35.0 ,28.4 ,29.3 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 14:00,35.0 ,28.3 ,29.3 ,34.8 ,30.6 ,30.6 ,27.2 ,34.5 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 15:00,35.0 ,28.3 ,29.3 ,34.8 ,30.6 ,30.6 ,27.2 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 16:00,35.0 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 17:00,35.0 ,28.3 ,29.3 ,34.8 ,30.6 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 18:00,35.0 ,28.3 ,29.3 ,34.8 ,30.6 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 19:00,35.0 ,28.3 ,29.2 ,34.8 ,30.6 ,30.6 ,27.2 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 20:00,35.0 ,28.4 ,29.2 ,34.8 ,30.7 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 21:00,35.0 ,28.3 ,29.3 ,34.8 ,30.7 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 22:00,35.0 ,28.3 ,29.3 ,34.9 ,30.6 ,30.6 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/20 23:00,35.0 ,28.4 ,29.3 ,34.8 ,30.6 ,30.6 ,27.3 ,34.6 ,30.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 0:00,35.0 ,28.3 ,29.3 ,34.9 ,30.6 ,30.6 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 1:00,35.0 ,28.3 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 2:00,35.0 ,28.3 ,29.3 ,34.9 ,30.6 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 3:00,35.0 ,28.3 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 4:00,35.0 ,28.3 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 5:00,35.0 ,28.3 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 6:00,35.0 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 7:00,35.0 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 8:00,35.0 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.6 ,31.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 9:00,35.0 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 10:00,35.0 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 11:00,35.1 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 12:00,35.1 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 13:00,35.1 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.3 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 14:00,35.1 ,28.4 ,29.3 ,34.9 ,30.7 ,30.7 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 15:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 16:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 17:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 18:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 19:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 20:00,35.1 ,28.4 ,29.3 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 21:00,35.1 ,28.4 ,29.4 ,35.0 ,30.7 ,30.8 ,27.5 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 22:00,35.1 ,28.4 ,29.4 ,35.0 ,30.7 ,30.8 ,27.4 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/21 23:00,35.1 ,28.4 ,29.4 ,35.0 ,30.7 ,30.8 ,27.5 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 0:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.9 ,27.5 ,34.7 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 1:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 2:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.8 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 3:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 4:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 5:00,35.1 ,28.5 ,29.4 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 6:00,35.1 ,28.5 ,29.4 ,35.0 ,30.8 ,30.9 ,27.6 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 7:00,35.1 ,28.5 ,29.4 ,35.1 ,30.7 ,30.8 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 8:00,35.2 ,28.5 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 9:00,35.2 ,28.5 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 10:00,35.2 ,28.5 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 11:00,35.2 ,28.5 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 12:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 13:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 14:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 15:00,35.2 ,28.6 ,29.5 ,35.0 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 16:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.5 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 17:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.6 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 18:00,35.2 ,28.6 ,29.6 ,35.1 ,30.8 ,30.9 ,27.6 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 19:00,35.2 ,28.6 ,29.6 ,35.1 ,30.8 ,30.9 ,27.6 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 20:00,35.2 ,28.6 ,29.5 ,35.1 ,30.8 ,30.9 ,27.6 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 21:00,35.2 ,28.6 ,29.6 ,35.1 ,30.8 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 22:00,35.2 ,28.6 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/22 23:00,35.3 ,28.6 ,29.6 ,35.1 ,30.8 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 0:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 1:00,35.3 ,28.7 ,29.6 ,35.1 ,30.8 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 2:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 3:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 4:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 5:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 6:00,35.3 ,28.7 ,29.6 ,35.1 ,30.9 ,30.9 ,27.6 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 7:00,35.3 ,28.7 ,29.6 ,35.2 ,30.9 ,30.9 ,27.6 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 8:00,35.3 ,28.7 ,29.6 ,35.2 ,30.9 ,31.0 ,27.6 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 9:00,35.3 ,28.7 ,29.7 ,35.2 ,30.9 ,30.9 ,27.6 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 10:00,35.3 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 11:00,35.3 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 12:00,35.3 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 13:00,35.3 ,28.7 ,29.7 ,35.2 ,31.0 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 14:00,35.4 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 15:00,35.4 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 16:00,35.4 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 17:00,35.4 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 18:00,35.4 ,28.7 ,29.7 ,35.3 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 19:00,35.4 ,28.7 ,29.7 ,35.3 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 20:00,35.4 ,28.7 ,29.7 ,35.2 ,30.9 ,31.0 ,27.7 ,35.0 ,31.4 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 21:00,35.4 ,28.7 ,29.7 ,35.3 ,30.9 ,31.0 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 22:00,35.4 ,28.7 ,29.7 ,35.3 ,30.9 ,31.0 ,27.7 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/23 23:00,35.4 ,28.7 ,29.7 ,35.3 ,30.9 ,31.0 ,27.7 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 0:00,35.4 ,28.8 ,29.7 ,35.3 ,31.0 ,31.0 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 1:00,35.4 ,28.8 ,29.7 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 2:00,35.4 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.7 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 3:00,35.4 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 4:00,35.4 ,28.8 ,29.7 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 5:00,35.4 ,28.8 ,29.7 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 6:00,35.4 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 7:00,35.4 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 8:00,35.5 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 9:00,35.4 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.0 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 10:00,35.5 ,28.8 ,29.8 ,35.3 ,31.0 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 11:00,35.5 ,28.9 ,29.8 ,35.4 ,31.1 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 12:00,35.5 ,28.9 ,29.8 ,35.4 ,31.0 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 13:00,35.5 ,28.9 ,29.8 ,35.4 ,31.1 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 14:00,35.5 ,28.9 ,29.8 ,35.3 ,31.1 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 15:00,35.5 ,28.8 ,29.8 ,35.4 ,31.1 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 16:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.8 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 17:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.9 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 18:00,35.5 ,28.8 ,29.8 ,35.4 ,31.1 ,31.1 ,27.9 ,35.1 ,31.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 19:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 20:00,35.6 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 21:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 22:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/24 23:00,35.5 ,28.8 ,29.8 ,35.4 ,31.0 ,31.1 ,27.8 ,35.1 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 0:00,35.5 ,28.8 ,29.8 ,35.5 ,31.0 ,31.1 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 1:00,35.5 ,28.8 ,29.8 ,35.5 ,31.0 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 2:00,35.5 ,28.8 ,29.8 ,35.5 ,31.0 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 3:00,35.5 ,28.8 ,29.8 ,35.5 ,31.0 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 4:00,35.6 ,28.8 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 5:00,35.6 ,28.8 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 6:00,35.6 ,28.8 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 7:00,35.6 ,28.8 ,29.9 ,35.5 ,31.1 ,31.2 ,28.0 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 8:00,35.6 ,28.8 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 9:00,35.6 ,28.9 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 10:00,35.6 ,28.8 ,29.8 ,35.5 ,31.1 ,31.2 ,27.9 ,35.2 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 11:00,35.6 ,28.9 ,29.9 ,35.5 ,31.1 ,31.2 ,27.9 ,35.3 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 12:00,35.6 ,28.9 ,29.8 ,35.5 ,31.2 ,31.2 ,28.0 ,35.3 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 13:00,35.6 ,28.9 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 14:00,35.6 ,28.9 ,29.9 ,35.5 ,31.1 ,31.2 ,27.9 ,35.3 ,31.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 15:00,35.6 ,28.9 ,29.9 ,35.6 ,31.1 ,31.2 ,27.9 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 16:00,35.6 ,28.9 ,29.9 ,35.6 ,31.1 ,31.2 ,27.9 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 17:00,35.6 ,28.9 ,29.9 ,35.6 ,31.1 ,31.2 ,27.9 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 18:00,35.6 ,28.9 ,29.9 ,35.6 ,31.1 ,31.3 ,27.9 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 19:00,35.6 ,28.9 ,29.8 ,35.6 ,31.2 ,31.3 ,27.9 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 20:00,35.6 ,28.9 ,29.9 ,35.6 ,31.1 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 21:00,35.7 ,28.9 ,29.9 ,35.6 ,31.1 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 22:00,35.7 ,28.9 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/25 23:00,35.7 ,28.9 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 0:00,35.7 ,28.9 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 1:00,35.7 ,29.0 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 2:00,35.7 ,29.0 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 3:00,35.7 ,29.0 ,29.9 ,35.6 ,31.2 ,31.3 ,28.0 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 4:00,35.7 ,29.0 ,30.0 ,35.6 ,31.2 ,31.3 ,28.0 ,35.3 ,31.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 5:00,35.7 ,29.0 ,30.0 ,35.6 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 6:00,35.8 ,29.0 ,30.0 ,35.6 ,31.3 ,31.3 ,28.0 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 7:00,35.8 ,29.0 ,30.0 ,35.6 ,31.3 ,31.3 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 8:00,35.8 ,29.1 ,30.0 ,35.6 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 9:00,35.8 ,29.1 ,30.0 ,35.6 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 10:00,35.8 ,29.1 ,30.0 ,35.6 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 11:00,35.8 ,29.1 ,30.1 ,35.7 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 12:00,35.8 ,29.1 ,30.1 ,35.7 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 13:00,35.8 ,29.2 ,30.1 ,35.7 ,31.3 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 14:00,35.8 ,29.2 ,30.1 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 15:00,35.8 ,29.2 ,30.1 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 16:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 17:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 18:00,35.8 ,29.2 ,30.1 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 19:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 20:00,35.8 ,29.2 ,30.1 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 21:00,35.8 ,29.2 ,30.1 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 22:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.2 ,35.4 ,31.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/26 23:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 0:00,35.8 ,29.2 ,30.2 ,35.7 ,31.4 ,31.4 ,28.1 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 1:00,35.8 ,29.3 ,30.2 ,35.8 ,31.4 ,31.4 ,28.1 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 2:00,35.8 ,29.3 ,30.2 ,35.8 ,31.4 ,31.4 ,28.1 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 3:00,35.8 ,29.3 ,30.2 ,35.8 ,31.4 ,31.4 ,28.2 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 4:00,35.8 ,29.3 ,30.2 ,35.8 ,31.4 ,31.4 ,28.2 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 5:00,35.8 ,29.3 ,30.2 ,35.8 ,31.4 ,31.3 ,28.2 ,35.4 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 6:00,35.9 ,29.3 ,30.2 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 7:00,35.9 ,29.3 ,30.3 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 8:00,35.9 ,29.3 ,30.3 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 9:00,35.9 ,29.3 ,30.3 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 10:00,35.9 ,29.3 ,30.3 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 11:00,35.9 ,29.4 ,30.3 ,35.8 ,31.4 ,31.3 ,28.2 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 12:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.3 ,28.3 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 13:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.3 ,28.3 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 14:00,35.9 ,29.3 ,30.3 ,35.8 ,31.5 ,31.3 ,28.3 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 15:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.3 ,28.3 ,35.5 ,31.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 16:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.3 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 17:00,35.9 ,29.4 ,30.3 ,35.8 ,31.4 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 18:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 19:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 20:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 21:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.3 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 22:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/27 23:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 0:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 1:00,35.9 ,29.3 ,30.3 ,35.8 ,31.5 ,31.2 ,28.3 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 2:00,36.0 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.3 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 3:00,35.9 ,29.4 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 4:00,35.9 ,29.3 ,30.3 ,35.8 ,31.5 ,31.2 ,28.2 ,35.5 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 5:00,35.9 ,29.4 ,30.3 ,35.9 ,31.5 ,31.2 ,28.2 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 6:00,35.9 ,29.4 ,30.3 ,35.9 ,31.5 ,31.2 ,28.3 ,35.5 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 7:00,36.0 ,29.4 ,30.3 ,35.9 ,31.5 ,31.2 ,28.3 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 8:00,36.0 ,29.4 ,30.3 ,35.9 ,31.5 ,31.2 ,28.3 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 9:00,36.0 ,29.4 ,30.3 ,35.9 ,31.5 ,31.2 ,28.3 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 10:00,36.0 ,29.4 ,30.4 ,35.8 ,31.5 ,31.2 ,28.3 ,35.6 ,32.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 11:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 12:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 13:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 14:00,36.0 ,29.4 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 15:00,36.0 ,29.4 ,30.4 ,35.9 ,31.6 ,31.3 ,28.3 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 16:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.3 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 17:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 18:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.3 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 19:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 20:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 21:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 22:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/28 23:00,36.0 ,29.5 ,30.4 ,35.9 ,31.6 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 0:00,36.0 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 1:00,36.0 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 2:00,36.1 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 3:00,36.0 ,29.6 ,30.5 ,35.9 ,31.7 ,31.4 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 4:00,36.0 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 5:00,36.1 ,29.6 ,30.5 ,35.9 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 6:00,36.1 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 7:00,36.1 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.4 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 8:00,36.1 ,29.6 ,30.5 ,35.9 ,31.7 ,31.3 ,28.5 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 9:00,36.1 ,29.6 ,30.6 ,35.9 ,31.6 ,31.3 ,28.5 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 10:00,36.1 ,29.6 ,30.6 ,35.9 ,31.7 ,31.3 ,28.5 ,35.6 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 11:00,36.1 ,29.6 ,30.6 ,35.9 ,31.7 ,31.3 ,28.5 ,35.7 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 12:00,36.1 ,29.6 ,30.6 ,35.9 ,31.7 ,31.3 ,28.5 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 13:00,36.1 ,29.7 ,30.6 ,35.9 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 14:00,36.1 ,29.7 ,30.6 ,35.9 ,31.8 ,31.4 ,28.6 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 15:00,36.1 ,29.7 ,30.6 ,35.9 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 16:00,36.1 ,29.7 ,30.6 ,36.0 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 17:00,36.1 ,29.7 ,30.6 ,35.9 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 18:00,36.1 ,29.7 ,30.6 ,35.9 ,31.7 ,31.4 ,28.5 ,35.6 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 19:00,36.1 ,29.7 ,30.6 ,35.9 ,31.7 ,31.4 ,28.5 ,35.7 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 20:00,36.1 ,29.7 ,30.6 ,36.0 ,31.8 ,31.4 ,28.5 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 21:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.4 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 22:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.4 ,28.5 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/29 23:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.4 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 0:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.4 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 1:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.4 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 2:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 3:00,36.1 ,29.8 ,30.7 ,36.0 ,31.8 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 4:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 5:00,36.1 ,29.7 ,30.7 ,36.0 ,31.8 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 6:00,36.2 ,29.8 ,30.7 ,36.0 ,31.8 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 7:00,36.2 ,29.8 ,30.7 ,36.0 ,31.9 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 8:00,36.1 ,29.8 ,30.7 ,36.0 ,31.9 ,31.6 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 9:00,36.2 ,29.8 ,30.7 ,36.0 ,31.9 ,31.5 ,28.6 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 10:00,36.1 ,29.8 ,30.7 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 11:00,36.1 ,29.8 ,30.7 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 12:00,36.1 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 13:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 14:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 15:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 16:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 17:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 18:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 19:00,36.2 ,29.8 ,30.8 ,36.0 ,31.9 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 20:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 21:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.4 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 22:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.4 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/30 23:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.4 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 0:00,36.2 ,29.9 ,30.8 ,36.0 ,31.9 ,31.4 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 1:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 2:00,36.2 ,29.9 ,30.8 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/5/31 3:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 4:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 5:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 6:00,36.2 ,29.9 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 7:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 8:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 9:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 10:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.7 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 11:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.6 ,28.7 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 12:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.6 ,28.8 ,35.7 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 13:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 14:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 15:00,36.2 ,29.8 ,30.8 ,36.0 ,32.0 ,31.5 ,28.9 ,35.8 ,32.3 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 16:00,36.2 ,29.8 ,30.9 ,36.0 ,32.0 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 17:00,36.2 ,29.8 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 18:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 19:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 20:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 21:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 22:00,36.2 ,29.9 ,30.9 ,36.1 ,32.2 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/5/31 23:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 0:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 1:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 2:00,36.2 ,29.9 ,30.9 ,36.0 ,32.2 ,31.7 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 3:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 4:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.7 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 5:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 6:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 7:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 8:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.7 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 9:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.7 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 10:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.7 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 11:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 12:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 13:00,36.2 ,29.9 ,30.9 ,36.0 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 14:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 15:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 16:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.7 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 17:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.6 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 18:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/1 19:00,36.2 ,29.9 ,30.9 ,36.1 ,32.1 ,31.5 ,28.8 ,35.8 ,32.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
