,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/6/20 20:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.5 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 21:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 22:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/20 23:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 0:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 1:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 2:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.3 ,30.7 ,37.6 ,34.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 3:00,38.1 ,32.1 ,32.8 ,37.8 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 4:00,38.1 ,32.1 ,32.8 ,37.8 ,34.0 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 5:00,38.1 ,32.1 ,32.8 ,37.8 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 6:00,38.2 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 7:00,38.1 ,32.1 ,32.8 ,37.8 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 8:00,38.2 ,32.1 ,32.7 ,37.9 ,34.1 ,33.3 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 9:00,38.1 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 10:00,38.1 ,32.0 ,32.7 ,37.8 ,34.0 ,33.3 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 11:00,38.2 ,32.1 ,32.8 ,37.9 ,34.0 ,33.3 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 12:00,38.1 ,32.1 ,32.7 ,37.9 ,34.1 ,33.3 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 13:00,38.1 ,32.0 ,32.7 ,37.9 ,34.0 ,33.3 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 14:00,38.1 ,32.1 ,32.7 ,37.9 ,34.0 ,33.3 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 15:00,38.1 ,32.0 ,32.7 ,37.9 ,34.0 ,33.3 ,30.7 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 16:00,38.2 ,32.0 ,32.7 ,37.9 ,34.0 ,33.3 ,30.6 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 17:00,38.1 ,32.0 ,32.7 ,37.9 ,34.0 ,33.3 ,30.6 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 18:00,38.2 ,32.0 ,32.7 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 19:00,38.1 ,32.0 ,32.7 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/21 20:00,38.1 ,32.0 ,32.7 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/21 21:00,38.1 ,32.0 ,32.8 ,37.9 ,34.1 ,33.3 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/21 22:00,38.2 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/21 23:00,38.2 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 0:00,38.2 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 1:00,38.2 ,32.1 ,32.8 ,37.9 ,34.1 ,33.4 ,30.8 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 2:00,38.2 ,32.1 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 3:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.8 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 4:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.8 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 5:00,38.2 ,32.2 ,32.9 ,37.9 ,34.2 ,33.5 ,30.8 ,37.6 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 6:00,38.2 ,32.2 ,32.9 ,37.9 ,34.2 ,33.5 ,30.8 ,37.6 ,34.3 ,1.9 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 7:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.6 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 8:00,38.2 ,32.2 ,32.9 ,37.9 ,34.2 ,33.5 ,30.7 ,37.7 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 9:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 10:00,38.2 ,32.2 ,32.8 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 11:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 12:00,38.2 ,32.2 ,32.9 ,37.9 ,34.2 ,33.5 ,30.8 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 13:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 14:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 15:00,38.2 ,32.2 ,32.9 ,37.9 ,34.1 ,33.4 ,30.7 ,37.7 ,34.3 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 16:00,38.2 ,32.2 ,32.9 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 17:00,38.3 ,32.2 ,32.9 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 18:00,38.3 ,32.2 ,32.9 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 19:00,38.2 ,32.2 ,32.8 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/22 20:00,38.2 ,32.1 ,32.8 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 21:00,38.3 ,32.2 ,32.8 ,38.0 ,34.1 ,33.4 ,30.7 ,37.7 ,34.4 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 22:00,38.3 ,32.1 ,32.8 ,38.0 ,34.1 ,33.4 ,30.8 ,37.7 ,34.5 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/22 23:00,38.3 ,32.2 ,32.8 ,38.0 ,34.1 ,33.4 ,30.8 ,37.7 ,34.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 0:00,38.3 ,32.1 ,32.8 ,38.0 ,34.1 ,33.4 ,30.8 ,37.7 ,34.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/23 1:00,38.3 ,32.2 ,32.9 ,38.0 ,34.1 ,33.4 ,30.8 ,37.8 ,34.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 2:00,38.3 ,32.2 ,32.9 ,38.0 ,34.1 ,33.4 ,30.8 ,37.8 ,34.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 3:00,38.3 ,32.2 ,32.9 ,38.0 ,34.2 ,33.4 ,30.9 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 4:00,38.3 ,32.2 ,32.9 ,38.0 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 5:00,38.3 ,32.2 ,32.9 ,38.0 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 6:00,38.3 ,32.3 ,32.9 ,38.1 ,34.2 ,33.5 ,31.0 ,37.8 ,34.5 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 7:00,38.3 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 8:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 9:00,38.4 ,32.3 ,33.0 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 10:00,38.4 ,32.3 ,33.0 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 11:00,38.4 ,32.3 ,33.1 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 12:00,38.4 ,32.3 ,33.0 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 13:00,38.4 ,32.3 ,33.1 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/23 14:00,38.4 ,32.3 ,33.0 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 15:00,38.4 ,32.4 ,33.0 ,38.1 ,34.3 ,33.6 ,31.0 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 16:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 17:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 18:00,38.4 ,32.3 ,32.9 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 19:00,38.4 ,32.3 ,32.9 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.5 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 20:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 21:00,38.4 ,32.3 ,32.9 ,38.1 ,34.2 ,33.5 ,30.9 ,37.8 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 22:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,30.9 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/23 23:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 0:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 1:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 2:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 3:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 4:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 5:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 6:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 7:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 8:00,38.4 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.1 ,37.9 ,34.6 ,2.0 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 9:00,38.5 ,32.3 ,33.0 ,38.1 ,34.2 ,33.5 ,31.1 ,37.9 ,34.7 ,1.9 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 10:00,38.5 ,32.4 ,33.0 ,38.1 ,34.2 ,33.5 ,31.0 ,37.9 ,34.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 11:00,38.5 ,32.4 ,33.0 ,38.1 ,34.2 ,33.6 ,31.1 ,37.9 ,34.6 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 12:00,38.5 ,32.4 ,33.0 ,38.2 ,34.2 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 13:00,38.5 ,32.4 ,33.1 ,38.2 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 14:00,38.5 ,32.4 ,33.1 ,38.2 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 15:00,38.5 ,32.4 ,33.1 ,38.1 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 16:00,38.5 ,32.4 ,33.1 ,38.2 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 17:00,38.5 ,32.4 ,33.1 ,38.2 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 18:00,38.5 ,32.5 ,33.1 ,38.2 ,34.3 ,33.6 ,31.1 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 19:00,38.5 ,32.5 ,33.1 ,38.2 ,34.3 ,33.6 ,31.2 ,37.9 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 20:00,38.5 ,32.5 ,33.1 ,38.2 ,34.3 ,33.6 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 21:00,38.5 ,32.5 ,33.2 ,38.2 ,34.3 ,33.6 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 22:00,38.5 ,32.5 ,33.2 ,38.2 ,34.3 ,33.6 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/24 23:00,38.5 ,32.5 ,33.2 ,38.2 ,34.3 ,33.6 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 0:00,38.5 ,32.5 ,33.2 ,38.2 ,34.3 ,33.6 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 1:00,38.5 ,32.5 ,33.2 ,38.2 ,34.3 ,33.7 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 2:00,38.6 ,32.5 ,33.2 ,38.2 ,34.3 ,33.7 ,31.2 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 3:00,38.6 ,32.5 ,33.2 ,38.2 ,34.3 ,33.7 ,31.1 ,38.0 ,34.7 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 4:00,38.6 ,32.5 ,33.2 ,38.2 ,34.3 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 5:00,38.6 ,32.5 ,33.2 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 6:00,38.6 ,32.5 ,33.2 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 7:00,38.6 ,32.6 ,33.2 ,38.2 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 8:00,38.6 ,32.6 ,33.2 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 9:00,38.6 ,32.6 ,33.3 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 10:00,38.6 ,32.6 ,33.3 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 11:00,38.6 ,32.6 ,33.2 ,38.2 ,34.4 ,33.7 ,31.2 ,38.0 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 12:00,38.6 ,32.6 ,33.2 ,38.3 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 13:00,38.6 ,32.6 ,33.2 ,38.3 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 14:00,38.6 ,32.6 ,33.3 ,38.2 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 15:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.7 ,31.1 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 16:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.7 ,31.1 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 17:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.7 ,31.1 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 18:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.6 ,31.1 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 19:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 20:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.6 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 21:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.6 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 22:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.6 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/25 23:00,38.6 ,32.5 ,33.2 ,38.3 ,34.3 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 0:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,1.9 ,3.2 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 1:00,38.7 ,32.6 ,33.2 ,38.3 ,34.4 ,33.7 ,31.2 ,38.1 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 2:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.6 ,31.3 ,38.1 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 3:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.7 ,31.3 ,38.1 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 4:00,38.6 ,32.5 ,33.2 ,38.3 ,34.4 ,33.7 ,31.3 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 5:00,38.7 ,32.6 ,33.3 ,38.3 ,34.4 ,33.7 ,31.3 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 6:00,38.7 ,32.6 ,33.3 ,38.3 ,34.4 ,33.8 ,31.3 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 7:00,38.7 ,32.6 ,33.4 ,38.3 ,34.5 ,33.8 ,31.3 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 8:00,38.7 ,32.6 ,33.4 ,38.3 ,34.4 ,33.8 ,31.3 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 9:00,38.7 ,32.6 ,33.4 ,38.3 ,34.4 ,33.8 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 10:00,38.7 ,32.6 ,33.4 ,38.3 ,34.5 ,33.9 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 11:00,38.7 ,32.6 ,33.5 ,38.4 ,34.6 ,33.9 ,31.4 ,38.2 ,34.9 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 12:00,38.7 ,32.6 ,33.5 ,38.3 ,34.5 ,33.9 ,31.4 ,38.2 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 13:00,38.6 ,32.6 ,33.5 ,38.4 ,34.5 ,33.9 ,31.4 ,38.2 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 14:00,38.6 ,32.6 ,33.5 ,38.4 ,34.5 ,33.9 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 15:00,38.6 ,32.6 ,33.5 ,38.4 ,34.5 ,33.9 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 16:00,38.7 ,32.6 ,33.5 ,38.3 ,34.5 ,33.9 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 17:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,34.0 ,31.4 ,38.1 ,34.8 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 18:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.9 ,31.4 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 19:00,38.7 ,32.7 ,33.6 ,38.4 ,34.6 ,33.9 ,31.4 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 20:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.9 ,31.4 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 21:00,38.7 ,32.7 ,33.6 ,38.4 ,34.6 ,33.9 ,31.5 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/26 22:00,38.7 ,32.7 ,33.6 ,38.4 ,34.6 ,33.9 ,31.5 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/26 23:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.8 ,31.4 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 0:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.5 ,31.5 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 1:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.7 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 2:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.4 ,31.5 ,38.1 ,34.6 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 3:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.6 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 4:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.6 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 5:00,38.7 ,32.7 ,33.6 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.6 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 6:00,38.6 ,32.6 ,33.5 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.5 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 7:00,38.6 ,32.6 ,33.5 ,38.3 ,34.5 ,33.4 ,31.4 ,38.1 ,34.5 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 8:00,38.6 ,32.6 ,33.5 ,38.4 ,34.5 ,33.4 ,31.5 ,38.1 ,34.5 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 9:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.4 ,31.5 ,38.1 ,34.4 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 10:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.4 ,31.4 ,38.0 ,34.4 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 11:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.5 ,31.4 ,38.0 ,34.3 ,2.1 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 12:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 13:00,38.6 ,32.6 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 14:00,38.6 ,32.6 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 15:00,38.6 ,32.6 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 16:00,38.5 ,32.6 ,33.6 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 17:00,38.6 ,32.7 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 18:00,38.6 ,32.6 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/27 19:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.5 ,31.4 ,38.1 ,34.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 20:00,38.6 ,32.6 ,33.5 ,38.3 ,34.4 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 21:00,38.6 ,32.6 ,33.6 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 22:00,38.6 ,32.7 ,33.5 ,38.3 ,34.5 ,33.6 ,31.4 ,38.0 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/27 23:00,38.6 ,32.7 ,33.6 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 0:00,38.6 ,32.7 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.0 ,34.3 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 1:00,38.6 ,32.7 ,33.5 ,38.3 ,34.4 ,33.5 ,31.4 ,38.1 ,34.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 2:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.5 ,31.4 ,38.1 ,34.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 3:00,38.6 ,32.7 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.1 ,34.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 4:00,38.6 ,32.7 ,33.5 ,38.3 ,34.5 ,33.5 ,31.4 ,38.1 ,34.4 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 5:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.5 ,31.5 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 6:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.5 ,31.4 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/28 7:00,38.7 ,32.7 ,33.6 ,38.3 ,34.5 ,33.5 ,31.5 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 8:00,38.7 ,32.8 ,33.6 ,38.3 ,34.5 ,33.5 ,31.5 ,38.1 ,34.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/28 9:00,38.7 ,32.8 ,33.6 ,38.3 ,34.5 ,33.6 ,31.5 ,38.1 ,34.6 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 10:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.5 ,38.1 ,34.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/28 11:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.5 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 12:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 13:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/28 14:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 15:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 16:00,38.7 ,32.8 ,33.6 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.5 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 17:00,38.7 ,32.8 ,33.5 ,38.3 ,34.6 ,33.6 ,31.4 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 18:00,38.7 ,32.8 ,33.5 ,38.3 ,34.6 ,33.6 ,31.3 ,38.1 ,34.5 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 19:00,38.7 ,32.8 ,33.5 ,38.4 ,34.6 ,33.6 ,31.4 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 20:00,38.7 ,32.8 ,33.5 ,38.3 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 21:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 22:00,38.7 ,32.8 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/28 23:00,38.7 ,32.8 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 0:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 1:00,38.7 ,32.7 ,33.4 ,38.4 ,34.7 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 2:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 3:00,38.7 ,32.7 ,33.5 ,38.4 ,34.7 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 4:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 5:00,38.7 ,32.7 ,33.5 ,38.4 ,34.7 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.2E-01,ND,3.3E-01,""
2013/6/29 6:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 7:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 8:00,38.7 ,32.7 ,33.5 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.6 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 9:00,38.7 ,32.8 ,33.5 ,38.4 ,34.7 ,33.6 ,31.4 ,38.1 ,34.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 10:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.4 ,38.1 ,34.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 11:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.4 ,38.1 ,34.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 12:00,38.7 ,32.7 ,33.4 ,38.4 ,34.7 ,33.6 ,31.4 ,38.1 ,34.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 13:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.7 ,1.9 ,3.3 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 14:00,38.7 ,32.7 ,33.4 ,38.4 ,34.6 ,33.6 ,31.3 ,38.1 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 15:00,38.7 ,32.7 ,33.4 ,38.5 ,34.6 ,33.6 ,31.3 ,38.2 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 16:00,38.7 ,32.7 ,33.4 ,38.5 ,34.6 ,33.6 ,31.3 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 17:00,38.8 ,32.7 ,33.4 ,38.5 ,34.6 ,33.6 ,31.3 ,38.1 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 18:00,38.8 ,32.7 ,33.4 ,38.5 ,34.6 ,33.6 ,31.3 ,38.2 ,34.7 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 19:00,38.8 ,32.8 ,33.4 ,38.5 ,34.7 ,33.6 ,31.4 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 20:00,38.8 ,32.8 ,33.5 ,38.5 ,34.7 ,33.7 ,31.4 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 21:00,38.8 ,32.8 ,33.5 ,38.5 ,34.7 ,33.7 ,31.4 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 22:00,38.8 ,32.8 ,33.5 ,38.5 ,34.7 ,33.7 ,31.4 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/29 23:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 0:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.8 ,31.4 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 1:00,38.8 ,32.7 ,33.6 ,38.5 ,34.7 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 2:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 3:00,38.8 ,32.8 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 4:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 5:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 6:00,38.8 ,32.8 ,33.6 ,38.5 ,34.7 ,33.7 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 7:00,38.8 ,32.8 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 8:00,38.8 ,32.8 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 9:00,38.8 ,32.9 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 10:00,38.8 ,32.9 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 11:00,38.8 ,32.9 ,33.6 ,38.5 ,34.8 ,33.8 ,31.5 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 12:00,38.8 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 13:00,38.8 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 14:00,38.8 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.2 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 15:00,38.8 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 16:00,38.8 ,32.9 ,33.8 ,38.5 ,34.9 ,33.9 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 17:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.9 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 18:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.9 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 19:00,38.8 ,32.9 ,33.8 ,38.5 ,34.9 ,33.9 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 20:00,38.8 ,32.9 ,33.8 ,38.5 ,34.9 ,33.9 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 21:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.9 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 22:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/6/30 23:00,38.9 ,32.9 ,33.8 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 0:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 1:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 2:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 3:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 4:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 5:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 6:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 7:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 8:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 9:00,38.9 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 10:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 11:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 12:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 13:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 14:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 15:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 16:00,38.8 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 17:00,38.8 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 18:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.7 ,38.3 ,34.8 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 19:00,38.9 ,32.9 ,33.7 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 20:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.7 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 21:00,38.9 ,32.9 ,33.6 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 22:00,38.9 ,32.9 ,33.7 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/1 23:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 0:00,38.9 ,32.9 ,33.6 ,38.5 ,34.8 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 1:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 2:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 3:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 4:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 5:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.6 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 6:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.7 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 7:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 8:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 9:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 10:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 11:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 12:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.4 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 13:00,38.9 ,32.9 ,33.6 ,38.5 ,34.9 ,33.8 ,31.6 ,38.4 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 14:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.5 ,38.4 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 15:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 16:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.6 ,38.4 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 17:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 18:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.8 ,31.6 ,38.3 ,34.9 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 19:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 20:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 21:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 22:00,38.9 ,32.9 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/2 23:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 0:00,38.9 ,33.0 ,33.6 ,38.6 ,35.0 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 1:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 2:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,2.0 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 3:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 4:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 5:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 6:00,38.9 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 7:00,39.0 ,33.0 ,33.6 ,38.6 ,34.9 ,33.9 ,31.6 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 8:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 9:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 10:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.8 ,31.6 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 11:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 12:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 13:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 14:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 15:00,39.0 ,33.0 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 16:00,39.0 ,33.1 ,33.7 ,38.6 ,34.9 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 17:00,39.0 ,33.1 ,33.7 ,38.6 ,35.0 ,33.9 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 18:00,39.0 ,33.1 ,33.7 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 19:00,39.0 ,33.1 ,33.7 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 20:00,39.0 ,33.1 ,33.7 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 21:00,39.0 ,33.1 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/3 22:00,39.0 ,33.1 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/3 23:00,39.0 ,33.1 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 0:00,39.0 ,33.1 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 1:00,39.0 ,33.1 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 2:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 3:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 4:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 5:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 6:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 7:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.8 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 8:00,39.0 ,33.1 ,33.8 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 9:00,39.0 ,33.1 ,33.8 ,38.7 ,34.9 ,34.0 ,31.8 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 10:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.8 ,38.4 ,35.0 ,1.9 ,3.4 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 11:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,34.0 ,31.8 ,38.4 ,35.0 ,1.5 ,4.0 ,ND,3.2E-01,ND,3.3E-01,"�F�������ʂɂ��Ă͕��������^���N�F�����n�p���ʌv�ɂăf�[�^�̎�J�n"
2013/7/4 12:00,39.0 ,33.1 ,33.8 ,38.7 ,34.9 ,34.0 ,31.8 ,38.5 ,35.0 ,4.1 ,1.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 13:00,39.0 ,33.1 ,33.8 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 14:00,39.0 ,33.1 ,33.8 ,38.7 ,34.9 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 15:00,39.0 ,33.1 ,33.8 ,38.6 ,34.9 ,33.9 ,31.7 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 16:00,39.0 ,33.1 ,33.8 ,38.7 ,34.9 ,34.0 ,31.7 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 17:00,39.1 ,33.1 ,33.8 ,38.7 ,35.0 ,34.0 ,31.7 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 18:00,39.0 ,33.1 ,33.8 ,38.7 ,34.9 ,34.0 ,31.7 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 19:00,39.0 ,33.1 ,33.8 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 20:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 21:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/4 22:00,39.1 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/4 23:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 0:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/5 1:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 2:00,39.1 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.9 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 3:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.3 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 4:00,39.1 ,33.1 ,34.0 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.4 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/5 5:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.4 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/5 6:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 7:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 8:00,39.1 ,33.1 ,34.0 ,38.7 ,35.0 ,34.1 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 9:00,39.0 ,33.1 ,34.0 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 10:00,39.0 ,33.1 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/5 11:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.8 ,38.5 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 12:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 13:00,39.1 ,33.1 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 14:00,39.0 ,33.1 ,33.9 ,38.7 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 15:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 16:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 17:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 18:00,39.0 ,33.0 ,33.9 ,38.7 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 19:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 20:00,39.0 ,33.0 ,33.9 ,38.7 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 21:00,39.0 ,33.0 ,33.9 ,38.7 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/5 22:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/5 23:00,39.0 ,33.0 ,33.8 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 0:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 1:00,39.0 ,33.0 ,33.9 ,38.6 ,34.9 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 2:00,39.0 ,33.0 ,33.9 ,38.7 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 3:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 4:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 5:00,39.0 ,33.0 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 6:00,39.0 ,33.0 ,33.8 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 7:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 8:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 9:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 10:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 11:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.0 ,31.7 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 12:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.7 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 13:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 14:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 15:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 16:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 17:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 18:00,38.9 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.8 ,38.4 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 19:00,39.0 ,33.0 ,33.9 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 20:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 21:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 22:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/6 23:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 0:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 1:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 2:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 3:00,39.0 ,33.1 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 4:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 5:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 6:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 7:00,39.0 ,33.2 ,34.0 ,38.6 ,35.0 ,34.1 ,31.9 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 8:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.4 ,35.0 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 9:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 10:00,39.0 ,33.2 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 11:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 12:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 13:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 14:00,39.0 ,33.2 ,34.0 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 15:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 16:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 17:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 18:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 19:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 20:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 21:00,39.0 ,33.3 ,34.1 ,38.6 ,35.0 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 22:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/7 23:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 0:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 1:00,39.0 ,33.3 ,34.1 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 2:00,39.0 ,33.3 ,34.1 ,38.7 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 3:00,39.0 ,33.3 ,34.1 ,38.7 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 4:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 5:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 6:00,39.0 ,33.3 ,34.1 ,38.7 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 7:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 8:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 9:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 10:00,39.0 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 11:00,39.1 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 12:00,39.1 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 13:00,39.0 ,33.3 ,34.1 ,38.7 ,35.1 ,34.2 ,32.1 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 14:00,39.1 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 15:00,39.1 ,33.3 ,34.1 ,38.6 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 16:00,39.1 ,33.3 ,34.1 ,38.7 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 17:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.2 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 18:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.2 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 19:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/8 20:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 21:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 22:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/8 23:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 0:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 1:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 2:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 3:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 4:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 5:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 6:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 7:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 8:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 9:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 10:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 11:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 12:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 13:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 14:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.2 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 15:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 16:00,39.1 ,33.3 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 17:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.5 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 18:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 19:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.0 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
