,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/7/9 20:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 21:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/9 22:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/9 23:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 0:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 1:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 2:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 3:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 4:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 5:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 6:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 7:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 8:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 9:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 10:00,39.2 ,33.4 ,34.1 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 11:00,39.2 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 12:00,39.2 ,33.4 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 13:00,39.1 ,33.4 ,34.0 ,38.7 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 14:00,39.2 ,33.4 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 15:00,39.2 ,33.4 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.3 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 16:00,39.2 ,33.4 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 17:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 18:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 19:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 20:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 21:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.6 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/10 22:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.1 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/10 23:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 0:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 1:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 2:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.1 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 3:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 4:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 5:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 6:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 7:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 8:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 9:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 10:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 11:00,39.2 ,33.5 ,34.1 ,38.8 ,35.1 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 12:00,39.2 ,33.5 ,34.1 ,38.8 ,35.2 ,34.2 ,32.0 ,38.7 ,35.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 13:00,39.2 ,33.5 ,34.1 ,38.9 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 14:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 15:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 16:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.2 ,32.0 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 17:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 18:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 19:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/11 20:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 21:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 22:00,39.3 ,33.5 ,34.1 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/11 23:00,39.3 ,33.5 ,34.2 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 0:00,39.3 ,33.5 ,34.2 ,38.9 ,35.2 ,34.3 ,32.1 ,38.7 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 1:00,39.3 ,33.6 ,34.2 ,38.9 ,35.3 ,34.3 ,32.1 ,38.7 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 2:00,39.3 ,33.6 ,34.2 ,38.9 ,35.3 ,34.3 ,32.1 ,38.7 ,35.5 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 3:00,39.3 ,33.5 ,34.2 ,38.9 ,35.3 ,34.3 ,32.1 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/12 4:00,39.3 ,33.6 ,34.2 ,38.9 ,35.3 ,34.3 ,32.1 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 5:00,39.3 ,33.6 ,34.2 ,38.9 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 6:00,39.3 ,33.6 ,34.2 ,38.9 ,35.2 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 7:00,39.4 ,33.6 ,34.2 ,38.9 ,35.2 ,34.3 ,32.1 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/12 8:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 9:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 10:00,39.4 ,33.6 ,34.2 ,39.0 ,35.2 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/12 11:00,39.4 ,33.6 ,34.2 ,39.0 ,35.2 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 12:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 13:00,39.4 ,33.6 ,34.2 ,39.0 ,35.2 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 14:00,39.4 ,33.6 ,34.2 ,39.0 ,35.2 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 15:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 16:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 17:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.3 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 18:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.4 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 19:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.4 ,32.2 ,38.8 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 20:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 21:00,39.4 ,33.6 ,34.2 ,39.0 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 22:00,39.4 ,33.6 ,34.3 ,39.0 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/12 23:00,39.4 ,33.6 ,34.3 ,39.0 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 0:00,39.5 ,33.7 ,34.3 ,39.0 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 1:00,39.5 ,33.7 ,34.3 ,39.1 ,35.3 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 2:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 3:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.2 ,38.9 ,35.6 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 4:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 5:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 6:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 7:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 8:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 9:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 10:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 11:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.4 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 12:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 13:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 14:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,38.9 ,35.7 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 15:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 16:00,39.5 ,33.7 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/13 17:00,39.5 ,33.8 ,34.3 ,39.1 ,35.4 ,34.5 ,32.3 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 18:00,39.5 ,33.7 ,34.4 ,39.2 ,35.4 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 19:00,39.5 ,33.7 ,34.4 ,39.2 ,35.4 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 20:00,39.6 ,33.8 ,34.4 ,39.2 ,35.4 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 21:00,39.6 ,33.7 ,34.4 ,39.2 ,35.4 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 22:00,39.6 ,33.8 ,34.4 ,39.2 ,35.4 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/13 23:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 0:00,39.6 ,33.7 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 1:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 2:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.6 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 3:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 4:00,39.6 ,33.8 ,34.5 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 5:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 6:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 7:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 8:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.6 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 9:00,39.6 ,33.8 ,34.4 ,39.2 ,35.5 ,34.5 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 10:00,39.7 ,33.8 ,34.5 ,39.2 ,35.5 ,34.6 ,32.4 ,39.0 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 11:00,39.6 ,33.8 ,34.5 ,39.2 ,35.5 ,34.6 ,32.4 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 12:00,39.7 ,33.8 ,34.5 ,39.2 ,35.6 ,34.6 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 13:00,39.7 ,33.8 ,34.5 ,39.2 ,35.5 ,34.6 ,32.5 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 14:00,39.7 ,33.9 ,34.5 ,39.2 ,35.6 ,34.6 ,32.5 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 15:00,39.7 ,33.9 ,34.5 ,39.2 ,35.6 ,34.6 ,32.5 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 16:00,39.7 ,33.9 ,34.5 ,39.2 ,35.6 ,34.7 ,32.5 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 17:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 18:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 19:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 20:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 21:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 22:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/14 23:00,39.7 ,33.9 ,34.5 ,39.3 ,35.6 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 0:00,39.7 ,33.9 ,34.5 ,39.3 ,35.7 ,34.7 ,32.5 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 1:00,39.7 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 2:00,39.8 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 3:00,39.7 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 4:00,39.8 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 5:00,39.8 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 6:00,39.8 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 7:00,39.7 ,34.0 ,34.6 ,39.3 ,35.7 ,34.8 ,32.6 ,39.1 ,35.8 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 8:00,39.7 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 9:00,39.8 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 10:00,39.7 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 11:00,39.8 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 12:00,39.8 ,34.1 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 13:00,39.8 ,34.1 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 14:00,39.8 ,34.0 ,34.6 ,39.3 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 15:00,39.8 ,34.0 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 16:00,39.8 ,34.0 ,34.6 ,39.3 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 17:00,39.8 ,34.1 ,34.6 ,39.3 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 18:00,39.8 ,34.0 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 19:00,39.8 ,34.1 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 20:00,39.8 ,34.1 ,34.6 ,39.4 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 21:00,39.8 ,34.1 ,34.7 ,39.4 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 22:00,39.8 ,34.1 ,34.7 ,39.4 ,35.8 ,34.8 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/15 23:00,39.8 ,34.0 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 0:00,39.8 ,34.0 ,34.6 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 1:00,39.8 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 2:00,39.8 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 3:00,39.8 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 4:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 5:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.6 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 6:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.7 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 7:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.7 ,39.3 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 8:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,34.9 ,32.7 ,39.2 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 9:00,39.9 ,34.1 ,34.7 ,39.4 ,35.8 ,35.0 ,32.7 ,39.3 ,35.9 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 10:00,39.9 ,34.1 ,34.7 ,39.4 ,35.9 ,34.9 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 11:00,39.9 ,34.1 ,34.7 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 12:00,39.9 ,34.2 ,34.7 ,39.5 ,35.9 ,34.9 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 13:00,39.9 ,34.1 ,34.7 ,39.5 ,35.9 ,34.9 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 14:00,39.9 ,34.2 ,34.7 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 15:00,39.9 ,34.2 ,34.8 ,39.5 ,35.9 ,34.9 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 16:00,39.9 ,34.2 ,34.7 ,39.5 ,35.9 ,34.9 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 17:00,39.9 ,34.2 ,34.8 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 18:00,39.9 ,34.1 ,34.8 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 19:00,39.9 ,34.2 ,34.7 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 20:00,39.9 ,34.2 ,34.8 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 21:00,39.9 ,34.2 ,34.7 ,39.5 ,35.9 ,35.0 ,32.8 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 22:00,40.0 ,34.2 ,34.8 ,39.5 ,35.9 ,35.0 ,32.7 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/16 23:00,40.0 ,34.2 ,34.8 ,39.5 ,36.0 ,35.0 ,32.8 ,39.3 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 0:00,40.0 ,34.2 ,34.8 ,39.5 ,36.0 ,35.1 ,32.8 ,39.4 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 1:00,40.0 ,34.2 ,34.8 ,39.5 ,36.0 ,35.1 ,32.8 ,39.4 ,36.0 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 2:00,40.0 ,34.3 ,34.8 ,39.5 ,36.0 ,35.1 ,32.8 ,39.4 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 3:00,40.0 ,34.3 ,34.8 ,39.5 ,36.0 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 4:00,40.0 ,34.3 ,34.8 ,39.5 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 5:00,40.0 ,34.3 ,34.8 ,39.5 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 6:00,40.0 ,34.3 ,34.9 ,39.5 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 7:00,40.0 ,34.3 ,34.9 ,39.5 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 8:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 9:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 10:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 11:00,40.1 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.8 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 12:00,40.1 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.6 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 13:00,40.1 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 14:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 15:00,40.1 ,34.3 ,34.9 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 16:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 17:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 18:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 19:00,40.0 ,34.3 ,34.9 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 20:00,40.1 ,34.3 ,35.0 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/17 21:00,40.1 ,34.3 ,35.0 ,39.6 ,36.1 ,35.1 ,32.9 ,39.4 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 22:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/17 23:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 0:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 1:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 2:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 3:00,40.1 ,34.3 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 4:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 5:00,40.1 ,34.3 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 6:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 7:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 8:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 9:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,33.0 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 10:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 11:00,40.1 ,34.4 ,35.1 ,39.6 ,36.1 ,35.2 ,32.9 ,39.4 ,36.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 12:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.3 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 13:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 14:00,40.1 ,34.4 ,35.0 ,39.6 ,36.1 ,35.3 ,32.9 ,39.4 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 15:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 16:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 17:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.2 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 18:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 19:00,40.1 ,34.5 ,35.1 ,39.6 ,36.3 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 20:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 21:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 22:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/18 23:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 0:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 1:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 2:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 3:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 4:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 5:00,40.1 ,34.5 ,35.2 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 6:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.3 ,33.0 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 7:00,40.1 ,34.5 ,35.1 ,39.6 ,36.2 ,35.4 ,33.0 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 8:00,40.1 ,34.5 ,35.1 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 9:00,40.1 ,34.5 ,35.2 ,39.6 ,36.2 ,35.4 ,33.1 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 10:00,40.1 ,34.5 ,35.2 ,39.6 ,36.2 ,35.4 ,33.1 ,39.5 ,36.0 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 11:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.0 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 12:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.0 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 13:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.0 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 14:00,40.1 ,34.5 ,35.2 ,39.7 ,36.1 ,35.3 ,33.0 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 15:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 16:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 17:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 18:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 19:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 20:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 21:00,40.1 ,34.5 ,35.2 ,39.7 ,36.3 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 22:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/19 23:00,40.1 ,34.6 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 0:00,40.1 ,34.5 ,35.2 ,39.7 ,36.2 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 1:00,40.1 ,34.6 ,35.2 ,39.7 ,36.3 ,35.4 ,33.1 ,39.5 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 2:00,40.2 ,34.5 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.5 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 3:00,40.2 ,34.5 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 4:00,40.2 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 5:00,40.2 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 6:00,40.2 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 7:00,40.2 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 8:00,40.2 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 9:00,40.3 ,34.6 ,35.2 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 10:00,40.2 ,34.6 ,35.1 ,39.7 ,36.4 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 11:00,40.2 ,34.6 ,35.1 ,39.7 ,36.4 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 12:00,40.3 ,34.6 ,35.1 ,39.7 ,36.4 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 13:00,40.2 ,34.6 ,35.1 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 14:00,40.3 ,34.6 ,35.1 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 15:00,40.2 ,34.6 ,35.1 ,39.7 ,36.4 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 16:00,40.3 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 17:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 18:00,40.3 ,34.5 ,35.1 ,39.7 ,36.4 ,35.5 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 19:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 20:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.4 ,33.0 ,39.6 ,36.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 21:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 22:00,40.3 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/20 23:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 0:00,40.2 ,34.5 ,35.1 ,39.7 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 1:00,40.3 ,34.5 ,35.1 ,39.7 ,36.3 ,35.4 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 2:00,40.3 ,34.5 ,35.1 ,39.7 ,36.3 ,35.4 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 3:00,40.3 ,34.5 ,35.1 ,39.7 ,36.3 ,35.4 ,33.0 ,39.6 ,36.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 4:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/21 5:00,40.3 ,34.5 ,35.1 ,39.8 ,36.3 ,35.4 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 6:00,40.3 ,34.5 ,35.1 ,39.8 ,36.3 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 7:00,40.3 ,34.5 ,35.1 ,39.8 ,36.4 ,35.5 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 8:00,40.3 ,34.6 ,35.1 ,39.8 ,36.4 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 9:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 10:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.6 ,33.0 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 11:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 12:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/21 13:00,40.3 ,34.6 ,35.1 ,39.8 ,36.3 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 14:00,40.3 ,34.6 ,35.1 ,39.8 ,36.4 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 15:00,40.3 ,34.6 ,35.1 ,39.8 ,36.4 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 16:00,40.3 ,34.6 ,35.1 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 17:00,40.3 ,34.6 ,35.1 ,39.8 ,36.4 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 18:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.6 ,36.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/21 19:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 20:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 21:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 22:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/21 23:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 0:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 1:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 2:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.6 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 3:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 4:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 5:00,40.3 ,34.7 ,35.2 ,39.8 ,36.4 ,35.7 ,33.1 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 6:00,40.3 ,34.6 ,35.2 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 7:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 8:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 9:00,40.4 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 10:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.8 ,33.2 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 11:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.2 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 12:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 13:00,40.3 ,34.7 ,35.3 ,39.8 ,36.4 ,35.7 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 14:00,40.4 ,34.7 ,35.4 ,39.8 ,36.4 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 15:00,40.4 ,34.7 ,35.4 ,39.8 ,36.4 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 16:00,40.4 ,34.7 ,35.4 ,39.8 ,36.4 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 17:00,40.4 ,34.7 ,35.4 ,39.8 ,36.4 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.3E-01,ND,3.3E-01,""
2013/7/22 18:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 19:00,40.4 ,34.7 ,35.4 ,39.8 ,36.5 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 20:00,40.4 ,34.7 ,35.4 ,39.8 ,36.5 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 21:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 22:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/22 23:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 0:00,40.4 ,34.7 ,35.4 ,39.8 ,36.5 ,35.8 ,33.2 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 1:00,40.4 ,34.7 ,35.4 ,39.8 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 2:00,40.4 ,34.7 ,35.4 ,39.8 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 3:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 4:00,40.4 ,34.8 ,35.4 ,39.9 ,36.5 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 5:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 6:00,40.4 ,34.7 ,35.4 ,39.9 ,36.5 ,35.8 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 7:00,40.4 ,34.8 ,35.5 ,39.8 ,36.5 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 8:00,40.4 ,34.7 ,35.4 ,39.9 ,36.6 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 9:00,40.4 ,34.8 ,35.4 ,39.9 ,36.5 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 10:00,40.4 ,34.8 ,35.4 ,39.9 ,36.6 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 11:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 12:00,40.4 ,34.7 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 13:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 14:00,40.4 ,34.7 ,35.5 ,39.9 ,36.6 ,35.9 ,33.3 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 15:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 16:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 17:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 18:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 19:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 20:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 21:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 22:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/23 23:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 0:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 1:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 2:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 3:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 4:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 5:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 6:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 7:00,40.4 ,34.9 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 8:00,40.4 ,34.9 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 9:00,40.4 ,34.9 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 10:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 11:00,40.4 ,34.9 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 12:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 13:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 14:00,40.4 ,34.9 ,35.5 ,39.9 ,36.6 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 15:00,40.3 ,34.8 ,35.5 ,39.9 ,36.7 ,35.9 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 16:00,40.3 ,34.8 ,35.5 ,39.9 ,36.7 ,35.9 ,33.4 ,39.7 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 17:00,40.5 ,34.9 ,35.6 ,40.1 ,36.8 ,36.0 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 18:00,40.6 ,35.0 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 19:00,40.6 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 20:00,40.6 ,35.0 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 21:00,40.5 ,34.9 ,35.5 ,40.0 ,36.7 ,36.0 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 22:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/24 23:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 0:00,40.4 ,34.8 ,35.5 ,39.9 ,36.6 ,35.9 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 1:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 2:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 3:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 4:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 5:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 6:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 7:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 8:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 9:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.4 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 10:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 11:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 12:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 13:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 14:00,40.4 ,34.9 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 15:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 16:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 17:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 18:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 19:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 20:00,40.4 ,34.8 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 21:00,40.4 ,34.8 ,35.5 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 22:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/25 23:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 0:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 1:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 2:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 3:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 4:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 5:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 6:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 7:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 8:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 9:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 10:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 11:00,40.4 ,34.9 ,35.6 ,39.9 ,36.6 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 12:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 13:00,40.4 ,34.9 ,35.6 ,40.0 ,36.6 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 14:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 15:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 16:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 17:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 18:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 19:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 20:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 21:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.0 ,33.6 ,39.8 ,36.4 ,2.0 ,3.6 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 22:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/26 23:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 0:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 1:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 2:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 3:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 4:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 5:00,40.4 ,34.8 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 6:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 7:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 8:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 9:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 10:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 11:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 12:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 13:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 14:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 15:00,40.4 ,34.9 ,35.6 ,39.9 ,36.7 ,36.1 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 16:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 17:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 18:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 19:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 20:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 21:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 22:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/27 23:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 0:00,40.5 ,34.9 ,35.6 ,39.9 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 1:00,40.5 ,35.0 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/7/28 2:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 3:00,40.5 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 4:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.9 ,36.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 5:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.9 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 6:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 7:00,40.5 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 8:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 9:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 10:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 11:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 12:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 13:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 14:00,40.4 ,34.9 ,35.6 ,40.0 ,36.8 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 15:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.6 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 16:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
2013/7/28 17:00,40.4 ,34.9 ,35.6 ,40.0 ,36.7 ,36.1 ,33.5 ,39.8 ,36.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.3E-01,""
