,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/10/31 8:00,37.0 ,33.7 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 9:00,37.1 ,33.7 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 10:00,37.0 ,33.7 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 11:00,37.0 ,33.6 ,33.9 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 12:00,37.0 ,33.6 ,33.9 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 13:00,37.0 ,33.6 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 14:00,37.0 ,33.6 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,4.3 ,0.9 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 15:00,37.0 ,33.6 ,34.0 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 16:00,37.0 ,33.6 ,33.9 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 17:00,37.0 ,33.6 ,33.9 ,36.5 ,33.9 ,34.6 ,33.0 ,36.0 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 18:00,37.0 ,33.5 ,33.9 ,36.5 ,33.9 ,34.6 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 19:00,37.0 ,33.5 ,33.9 ,36.5 ,33.9 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 20:00,37.0 ,33.6 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 21:00,37.0 ,33.5 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 22:00,36.9 ,33.5 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/10/31 23:00,36.9 ,33.5 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 0:00,36.9 ,33.5 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 1:00,36.9 ,33.5 ,33.8 ,36.4 ,33.8 ,34.5 ,33.0 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 2:00,36.9 ,33.4 ,33.8 ,36.3 ,33.8 ,34.4 ,32.9 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 3:00,36.8 ,33.4 ,33.7 ,36.3 ,33.8 ,34.4 ,32.9 ,35.8 ,32.7 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 4:00,36.8 ,33.4 ,33.7 ,36.3 ,33.7 ,34.4 ,32.9 ,35.9 ,32.8 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 5:00,36.9 ,33.4 ,33.7 ,36.3 ,33.7 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 6:00,36.8 ,33.4 ,33.7 ,36.3 ,33.7 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 7:00,36.8 ,33.4 ,33.6 ,36.3 ,33.7 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 8:00,36.8 ,33.4 ,33.6 ,36.3 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 9:00,36.8 ,33.4 ,33.6 ,36.3 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 10:00,36.8 ,33.3 ,33.6 ,36.3 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.1 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 11:00,36.8 ,33.3 ,33.6 ,36.3 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 12:00,36.8 ,33.3 ,33.6 ,36.3 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 13:00,36.8 ,33.3 ,33.6 ,36.2 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 14:00,36.8 ,33.2 ,33.6 ,36.2 ,33.6 ,34.3 ,32.8 ,35.8 ,32.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 15:00,36.8 ,33.2 ,33.6 ,36.2 ,33.6 ,34.3 ,32.8 ,35.8 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 16:00,36.8 ,33.2 ,33.6 ,36.2 ,33.6 ,34.3 ,32.8 ,35.8 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 17:00,36.8 ,33.2 ,33.6 ,36.2 ,33.6 ,34.3 ,32.7 ,35.8 ,32.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 18:00,36.8 ,33.2 ,33.6 ,36.2 ,33.5 ,34.2 ,32.7 ,35.8 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 19:00,36.7 ,33.1 ,33.5 ,36.2 ,33.6 ,34.3 ,32.7 ,35.8 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 20:00,36.8 ,33.1 ,33.5 ,36.2 ,33.5 ,34.3 ,32.7 ,35.8 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 21:00,36.7 ,33.1 ,33.5 ,36.2 ,33.5 ,34.3 ,32.7 ,35.7 ,32.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 22:00,36.7 ,33.1 ,33.5 ,36.1 ,33.5 ,34.2 ,32.7 ,35.7 ,32.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/1 23:00,36.7 ,33.1 ,33.2 ,36.1 ,33.5 ,34.2 ,32.7 ,35.7 ,32.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 0:00,36.7 ,33.1 ,33.4 ,36.1 ,33.5 ,34.2 ,32.7 ,35.7 ,32.6 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 1:00,36.7 ,33.1 ,33.5 ,36.1 ,33.5 ,34.2 ,32.7 ,35.7 ,32.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 2:00,36.7 ,33.1 ,33.4 ,36.1 ,33.4 ,34.2 ,32.7 ,35.7 ,32.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 3:00,36.7 ,33.1 ,33.4 ,36.1 ,33.5 ,34.2 ,32.6 ,35.7 ,32.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 4:00,36.6 ,33.0 ,33.4 ,36.1 ,33.4 ,34.2 ,32.6 ,35.7 ,32.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 5:00,36.6 ,33.0 ,33.4 ,36.1 ,33.4 ,34.2 ,32.6 ,35.7 ,32.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 6:00,36.6 ,33.0 ,33.4 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 7:00,36.6 ,33.0 ,33.4 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 8:00,36.6 ,33.0 ,33.4 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 9:00,36.6 ,33.0 ,33.3 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.5 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 10:00,36.6 ,33.0 ,33.3 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 11:00,36.6 ,32.9 ,33.3 ,36.1 ,33.4 ,34.2 ,32.6 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 12:00,36.6 ,32.9 ,33.3 ,36.1 ,33.4 ,34.2 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 13:00,36.6 ,32.9 ,33.3 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 14:00,36.6 ,32.9 ,33.3 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 15:00,36.6 ,32.9 ,33.3 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 16:00,36.6 ,32.9 ,33.3 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 17:00,36.5 ,32.9 ,33.3 ,36.0 ,33.4 ,34.1 ,32.6 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 18:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 19:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 20:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 21:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.6 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 22:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/2 23:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 0:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 1:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 2:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 3:00,36.5 ,32.9 ,33.2 ,36.0 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 4:00,36.5 ,32.9 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 5:00,36.5 ,32.9 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 6:00,36.4 ,32.9 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 7:00,36.4 ,32.9 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 8:00,36.4 ,32.8 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 9:00,36.4 ,32.8 ,33.2 ,35.9 ,33.4 ,34.1 ,32.5 ,35.5 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 10:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 11:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 12:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 13:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 14:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 15:00,36.4 ,32.8 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 16:00,36.3 ,32.8 ,33.1 ,35.8 ,33.4 ,34.1 ,32.4 ,35.4 ,32.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 17:00,36.3 ,32.7 ,33.1 ,35.8 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 18:00,36.3 ,32.7 ,33.1 ,35.8 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 19:00,36.3 ,32.7 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 20:00,36.3 ,32.7 ,33.1 ,35.9 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 21:00,36.3 ,32.7 ,33.1 ,35.8 ,33.4 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 22:00,36.3 ,32.7 ,33.1 ,35.8 ,33.3 ,34.1 ,32.4 ,35.4 ,32.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/3 23:00,36.3 ,32.7 ,33.1 ,35.8 ,33.3 ,34.0 ,32.4 ,35.4 ,32.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 0:00,36.3 ,32.7 ,33.1 ,35.8 ,33.2 ,34.0 ,32.3 ,35.3 ,32.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 1:00,36.3 ,32.7 ,33.1 ,35.8 ,33.2 ,34.0 ,32.3 ,35.3 ,32.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 2:00,36.3 ,32.7 ,33.1 ,35.8 ,33.2 ,34.0 ,32.3 ,35.3 ,32.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 3:00,36.3 ,32.6 ,33.0 ,35.8 ,33.1 ,33.9 ,32.3 ,35.3 ,32.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 4:00,36.3 ,32.6 ,33.0 ,35.8 ,33.1 ,33.9 ,32.3 ,35.2 ,32.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 5:00,36.2 ,32.6 ,33.0 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 6:00,36.2 ,32.6 ,33.0 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 7:00,36.3 ,32.6 ,33.0 ,35.7 ,33.0 ,33.8 ,32.2 ,35.2 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 8:00,36.2 ,32.6 ,33.0 ,35.7 ,32.9 ,33.8 ,32.2 ,35.2 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 9:00,36.2 ,32.6 ,32.9 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 10:00,36.2 ,32.6 ,33.0 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 11:00,36.2 ,32.6 ,32.9 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 12:00,36.2 ,32.6 ,32.9 ,35.7 ,33.0 ,33.9 ,32.2 ,35.1 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 13:00,36.2 ,32.6 ,33.0 ,35.7 ,33.0 ,33.9 ,32.2 ,35.2 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 14:00,36.2 ,32.6 ,32.9 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 15:00,36.2 ,32.6 ,33.0 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,32.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 16:00,36.2 ,32.6 ,33.0 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,32.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 17:00,36.2 ,32.6 ,33.0 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,32.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 18:00,36.2 ,32.6 ,32.9 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,32.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 19:00,36.1 ,32.6 ,32.9 ,35.7 ,33.1 ,33.9 ,32.2 ,35.2 ,32.0 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 20:00,36.1 ,32.6 ,32.9 ,35.7 ,33.1 ,33.9 ,32.2 ,35.1 ,31.9 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 21:00,36.1 ,32.6 ,32.9 ,35.6 ,33.0 ,33.9 ,32.2 ,35.1 ,31.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 22:00,36.1 ,32.5 ,32.9 ,35.6 ,33.0 ,33.9 ,32.2 ,35.1 ,31.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/4 23:00,36.1 ,32.5 ,32.9 ,35.6 ,32.9 ,33.8 ,32.1 ,35.1 ,31.8 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 0:00,36.1 ,32.5 ,32.9 ,35.6 ,32.9 ,33.8 ,32.1 ,35.0 ,31.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 1:00,36.1 ,32.5 ,32.8 ,35.6 ,32.8 ,33.8 ,32.0 ,35.0 ,31.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 2:00,36.1 ,32.4 ,32.8 ,35.6 ,32.8 ,33.8 ,32.0 ,35.0 ,31.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 3:00,36.1 ,32.4 ,32.8 ,35.6 ,32.8 ,33.7 ,32.0 ,35.0 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 4:00,36.1 ,32.4 ,32.8 ,35.5 ,32.8 ,33.7 ,32.0 ,35.0 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 5:00,36.0 ,32.4 ,32.7 ,35.6 ,32.8 ,33.7 ,32.0 ,35.0 ,31.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 6:00,36.0 ,32.4 ,32.7 ,35.5 ,32.7 ,33.7 ,31.9 ,35.0 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 7:00,36.0 ,32.3 ,32.7 ,35.5 ,32.7 ,33.7 ,31.9 ,35.0 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 8:00,36.0 ,32.3 ,32.7 ,35.5 ,32.7 ,33.7 ,31.9 ,34.9 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 9:00,36.0 ,32.3 ,32.7 ,35.5 ,32.7 ,33.7 ,31.9 ,34.9 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 10:00,36.0 ,32.3 ,32.7 ,35.5 ,32.7 ,33.6 ,31.9 ,34.9 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 11:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.6 ,31.9 ,34.9 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 12:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.6 ,31.9 ,34.9 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 13:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.7 ,32.0 ,34.9 ,31.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 14:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.7 ,32.0 ,34.9 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 15:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.7 ,32.0 ,34.9 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 16:00,36.0 ,32.3 ,32.7 ,35.5 ,32.8 ,33.7 ,32.0 ,34.9 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 17:00,36.0 ,32.3 ,32.7 ,35.5 ,32.9 ,33.7 ,32.0 ,34.9 ,31.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 18:00,36.0 ,32.3 ,32.6 ,35.5 ,32.8 ,33.7 ,32.0 ,35.0 ,31.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 19:00,36.0 ,32.3 ,32.6 ,35.5 ,32.8 ,33.7 ,32.0 ,35.0 ,31.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 20:00,36.0 ,32.3 ,32.6 ,35.5 ,32.8 ,33.6 ,31.9 ,35.0 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,3.9E-01,3.2E-01,""
2013/11/5 21:00,35.9 ,32.3 ,32.6 ,35.5 ,32.7 ,33.6 ,31.9 ,34.9 ,31.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 22:00,35.9 ,32.3 ,32.6 ,35.4 ,32.6 ,33.6 ,31.9 ,34.9 ,31.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/5 23:00,35.9 ,32.2 ,32.6 ,35.4 ,32.6 ,33.6 ,31.8 ,34.9 ,31.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 0:00,35.9 ,32.2 ,32.6 ,35.4 ,32.6 ,33.6 ,31.8 ,34.8 ,31.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 1:00,35.9 ,32.2 ,32.6 ,35.4 ,32.7 ,33.6 ,31.8 ,34.8 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 2:00,35.9 ,32.2 ,32.6 ,35.4 ,32.6 ,33.6 ,31.7 ,34.8 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 3:00,35.9 ,32.2 ,32.6 ,35.4 ,32.6 ,33.6 ,31.7 ,34.8 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 4:00,35.9 ,32.2 ,32.5 ,35.3 ,32.6 ,33.5 ,31.7 ,34.8 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 5:00,35.8 ,32.2 ,32.6 ,35.3 ,32.6 ,33.5 ,31.7 ,34.8 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 6:00,35.8 ,32.2 ,32.6 ,35.3 ,32.7 ,33.5 ,31.7 ,34.8 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 7:00,35.8 ,32.2 ,32.6 ,35.3 ,32.7 ,33.5 ,31.7 ,34.9 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 8:00,35.9 ,32.2 ,32.6 ,35.3 ,32.7 ,33.5 ,31.8 ,34.9 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 9:00,35.9 ,32.2 ,32.6 ,35.3 ,32.7 ,33.5 ,31.8 ,34.9 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 10:00,35.9 ,32.2 ,32.6 ,35.3 ,32.7 ,33.5 ,31.8 ,34.9 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 11:00,35.8 ,32.2 ,32.5 ,35.3 ,32.7 ,33.6 ,31.8 ,34.9 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 12:00,35.8 ,32.2 ,32.5 ,35.3 ,32.7 ,33.6 ,31.8 ,34.9 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 13:00,35.8 ,32.2 ,32.5 ,35.3 ,32.7 ,33.6 ,31.8 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 14:00,35.8 ,32.2 ,32.5 ,35.3 ,32.7 ,33.5 ,31.8 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 15:00,35.8 ,32.2 ,32.5 ,35.3 ,32.7 ,33.5 ,31.8 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 16:00,35.8 ,32.1 ,32.5 ,35.3 ,32.7 ,33.5 ,31.8 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 17:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.5 ,31.8 ,34.9 ,31.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 18:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.5 ,31.8 ,34.9 ,31.4 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 19:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.5 ,31.7 ,34.8 ,31.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 20:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.4 ,31.7 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 21:00,35.8 ,32.2 ,32.5 ,35.2 ,32.7 ,33.4 ,31.7 ,34.8 ,31.3 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 22:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.4 ,31.7 ,34.8 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/6 23:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.4 ,31.7 ,34.8 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 0:00,35.8 ,32.1 ,32.5 ,35.2 ,32.6 ,33.4 ,31.7 ,34.8 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 1:00,35.8 ,32.1 ,32.5 ,35.2 ,32.6 ,33.4 ,31.7 ,34.8 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 2:00,35.8 ,32.1 ,32.5 ,35.2 ,32.7 ,33.4 ,31.7 ,34.8 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 3:00,35.8 ,32.1 ,32.5 ,35.1 ,32.6 ,33.4 ,31.7 ,34.7 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 4:00,35.7 ,32.1 ,32.4 ,35.1 ,32.6 ,33.4 ,31.6 ,34.7 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 5:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.6 ,34.7 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 6:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 7:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 8:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 9:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 10:00,35.7 ,32.0 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 11:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 12:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.1 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 13:00,35.7 ,32.1 ,32.4 ,35.1 ,32.7 ,33.4 ,31.7 ,34.7 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 14:00,35.7 ,32.0 ,32.4 ,35.1 ,32.6 ,33.4 ,31.7 ,34.7 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 15:00,35.7 ,32.0 ,32.4 ,35.0 ,32.6 ,33.4 ,31.7 ,34.7 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 16:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.4 ,31.7 ,34.6 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 17:00,35.6 ,32.1 ,32.3 ,35.0 ,32.7 ,33.4 ,31.6 ,34.6 ,31.2 ,2.0 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 18:00,35.6 ,32.1 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 19:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 20:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 21:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 22:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/7 23:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 0:00,35.6 ,32.0 ,32.3 ,35.0 ,32.6 ,33.3 ,31.6 ,34.6 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 1:00,35.6 ,32.0 ,32.3 ,35.0 ,32.5 ,33.3 ,31.5 ,34.6 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 2:00,35.6 ,32.0 ,32.3 ,35.0 ,32.5 ,33.2 ,31.5 ,34.6 ,31.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 3:00,35.6 ,31.9 ,32.3 ,35.0 ,32.4 ,33.2 ,31.5 ,34.6 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 4:00,35.6 ,31.9 ,32.3 ,35.0 ,32.5 ,33.2 ,31.5 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 5:00,35.5 ,31.9 ,32.2 ,34.9 ,32.5 ,33.2 ,31.5 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 6:00,35.6 ,31.9 ,32.3 ,34.9 ,32.5 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 7:00,35.6 ,31.9 ,32.2 ,34.9 ,32.5 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 8:00,35.6 ,31.9 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 9:00,35.5 ,31.9 ,32.2 ,34.9 ,32.3 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 10:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 11:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 12:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 13:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 14:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 15:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 16:00,35.5 ,31.8 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 17:00,35.5 ,31.7 ,32.2 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 18:00,35.5 ,31.7 ,32.1 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 19:00,35.5 ,31.7 ,32.1 ,34.9 ,32.4 ,33.2 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 20:00,35.5 ,31.7 ,32.1 ,34.9 ,32.4 ,33.1 ,31.4 ,34.5 ,30.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 21:00,35.5 ,31.7 ,32.1 ,34.9 ,32.4 ,33.1 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 22:00,35.5 ,31.7 ,32.1 ,34.9 ,32.4 ,33.1 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/8 23:00,35.4 ,31.6 ,32.1 ,34.8 ,32.4 ,33.1 ,31.4 ,34.5 ,30.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 0:00,35.5 ,31.6 ,32.1 ,34.8 ,32.3 ,33.1 ,31.3 ,34.4 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 1:00,35.5 ,31.7 ,32.1 ,34.8 ,32.3 ,33.0 ,31.3 ,34.4 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 2:00,35.4 ,31.6 ,32.1 ,34.8 ,32.3 ,33.0 ,31.3 ,34.3 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 3:00,35.4 ,31.6 ,32.0 ,34.8 ,32.3 ,33.0 ,31.3 ,34.4 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 4:00,35.4 ,31.6 ,32.0 ,34.8 ,32.2 ,33.0 ,31.2 ,34.3 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 5:00,35.4 ,31.6 ,32.0 ,34.8 ,32.3 ,33.0 ,31.3 ,34.4 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 6:00,35.4 ,31.6 ,32.0 ,34.8 ,32.2 ,33.0 ,31.2 ,34.4 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 7:00,35.4 ,31.6 ,32.0 ,34.8 ,32.2 ,33.0 ,31.2 ,34.3 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 8:00,35.4 ,31.6 ,32.0 ,34.8 ,32.2 ,32.9 ,31.2 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 9:00,35.4 ,31.6 ,32.0 ,34.7 ,32.2 ,32.9 ,31.2 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 10:00,35.3 ,31.5 ,31.9 ,34.7 ,32.1 ,32.9 ,31.2 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 11:00,35.3 ,31.5 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 12:00,35.3 ,31.5 ,31.9 ,34.7 ,32.2 ,32.9 ,31.2 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 13:00,35.3 ,31.5 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 14:00,35.3 ,31.6 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 15:00,35.3 ,31.6 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 16:00,35.3 ,31.5 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 17:00,35.3 ,31.6 ,31.9 ,34.7 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 18:00,35.3 ,31.5 ,31.9 ,34.6 ,32.2 ,32.9 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 19:00,35.3 ,31.5 ,31.9 ,34.6 ,32.2 ,32.9 ,31.1 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 20:00,35.3 ,31.5 ,31.9 ,34.6 ,32.1 ,32.9 ,31.1 ,34.3 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 21:00,35.3 ,31.5 ,31.9 ,34.6 ,32.1 ,32.8 ,31.1 ,34.2 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 22:00,35.2 ,31.5 ,31.9 ,34.6 ,32.1 ,32.8 ,31.0 ,34.2 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/9 23:00,35.2 ,31.5 ,31.9 ,34.6 ,32.0 ,32.8 ,31.0 ,34.2 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 0:00,35.2 ,31.4 ,31.9 ,34.6 ,32.1 ,32.8 ,31.1 ,34.2 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 1:00,35.2 ,31.4 ,31.9 ,34.6 ,32.1 ,32.8 ,31.1 ,34.2 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 2:00,35.2 ,31.4 ,31.9 ,34.6 ,32.1 ,32.8 ,31.1 ,34.1 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 3:00,35.2 ,31.5 ,31.9 ,34.6 ,32.1 ,32.8 ,31.1 ,34.1 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 4:00,35.2 ,31.5 ,31.8 ,34.6 ,32.1 ,32.8 ,31.1 ,34.1 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 5:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.8 ,31.1 ,34.1 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 6:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.8 ,31.1 ,34.1 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 7:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.8 ,31.1 ,34.1 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 8:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.8 ,31.1 ,34.1 ,30.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 9:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.8 ,31.1 ,34.1 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 10:00,35.2 ,31.5 ,31.8 ,34.5 ,32.2 ,32.8 ,31.1 ,34.1 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 11:00,35.2 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 12:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 13:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 14:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 15:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 16:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 17:00,35.1 ,31.5 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 18:00,35.1 ,31.4 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 19:00,35.1 ,31.4 ,31.8 ,34.5 ,32.1 ,32.7 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 20:00,35.1 ,31.4 ,31.8 ,34.5 ,32.1 ,32.6 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 21:00,35.1 ,31.4 ,31.7 ,34.4 ,32.1 ,32.6 ,31.1 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 22:00,35.1 ,31.4 ,31.8 ,34.4 ,32.1 ,32.6 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/10 23:00,35.1 ,31.4 ,31.8 ,34.4 ,32.1 ,32.6 ,31.1 ,34.1 ,30.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 0:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.6 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 1:00,35.0 ,31.4 ,31.8 ,34.4 ,32.1 ,32.5 ,31.1 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 2:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.5 ,31.1 ,34.1 ,30.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 3:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.5 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 4:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.5 ,31.1 ,34.1 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 5:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.5 ,31.0 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 6:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.6 ,31.1 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 7:00,35.0 ,31.4 ,31.7 ,34.4 ,32.1 ,32.6 ,31.0 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 8:00,35.0 ,31.4 ,31.7 ,34.3 ,32.1 ,32.5 ,31.1 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 9:00,35.0 ,31.4 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,34.0 ,30.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 10:00,35.0 ,31.4 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,34.0 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 11:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,34.0 ,30.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 12:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 13:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 14:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 15:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 16:00,34.9 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 17:00,35.0 ,31.3 ,31.7 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 18:00,34.9 ,31.3 ,31.6 ,34.3 ,32.1 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 19:00,34.9 ,31.3 ,31.7 ,34.3 ,32.2 ,32.4 ,31.0 ,34.0 ,30.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 20:00,34.9 ,31.3 ,31.7 ,34.3 ,32.2 ,32.5 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 21:00,34.9 ,31.3 ,31.7 ,34.3 ,32.1 ,32.4 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 22:00,34.9 ,31.3 ,31.7 ,34.3 ,32.1 ,32.4 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/11 23:00,34.9 ,31.3 ,31.7 ,34.3 ,32.1 ,32.4 ,31.0 ,33.9 ,30.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 0:00,34.9 ,31.3 ,31.6 ,34.3 ,32.1 ,32.4 ,31.0 ,33.9 ,30.6 ,2.0 ,3.4 ,3.4E-01,3.2E-01,ND,3.2E-01,""
2013/11/12 1:00,34.9 ,31.3 ,31.6 ,34.3 ,32.1 ,32.4 ,30.9 ,33.9 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 2:00,34.9 ,31.3 ,31.6 ,34.3 ,32.1 ,32.4 ,30.9 ,33.9 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 3:00,34.9 ,31.3 ,31.6 ,34.2 ,32.1 ,32.4 ,30.9 ,33.9 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 4:00,34.9 ,31.2 ,31.6 ,34.3 ,32.1 ,32.4 ,30.9 ,33.9 ,30.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 5:00,34.9 ,31.2 ,31.6 ,34.2 ,32.0 ,32.3 ,30.9 ,33.8 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 6:00,34.9 ,31.2 ,31.6 ,34.3 ,32.1 ,32.3 ,30.9 ,33.8 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 7:00,34.9 ,31.3 ,31.6 ,34.2 ,32.1 ,32.3 ,30.8 ,33.8 ,30.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 8:00,34.8 ,31.3 ,31.6 ,34.2 ,32.0 ,32.3 ,30.8 ,33.8 ,30.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 9:00,34.8 ,31.3 ,31.6 ,34.2 ,32.0 ,32.3 ,30.8 ,33.8 ,30.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 10:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.3 ,30.8 ,33.8 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 11:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.3 ,30.8 ,33.8 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 12:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.3 ,30.8 ,33.8 ,30.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 13:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.3 ,30.7 ,33.8 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 14:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.2 ,30.7 ,33.7 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 15:00,34.8 ,31.2 ,31.5 ,34.2 ,32.0 ,32.3 ,30.7 ,33.8 ,30.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 16:00,34.8 ,31.2 ,31.5 ,34.1 ,32.0 ,32.2 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 17:00,34.8 ,31.2 ,31.5 ,34.1 ,32.0 ,32.3 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 18:00,34.8 ,31.2 ,31.5 ,34.1 ,32.0 ,32.2 ,30.7 ,33.7 ,30.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 19:00,34.7 ,31.2 ,31.5 ,34.1 ,31.9 ,32.2 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 20:00,34.7 ,31.1 ,31.5 ,34.1 ,31.9 ,32.2 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 21:00,34.7 ,31.1 ,31.5 ,34.1 ,31.9 ,32.2 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 22:00,34.7 ,31.1 ,31.5 ,34.1 ,31.9 ,32.2 ,30.7 ,33.7 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/12 23:00,34.7 ,31.1 ,31.4 ,34.1 ,31.9 ,32.2 ,30.7 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 0:00,34.7 ,31.1 ,31.4 ,34.0 ,31.9 ,32.2 ,30.7 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 1:00,34.7 ,31.1 ,31.4 ,34.1 ,32.0 ,32.2 ,30.7 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 2:00,34.7 ,31.1 ,31.4 ,34.1 ,31.9 ,32.2 ,30.6 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 3:00,34.6 ,31.1 ,31.4 ,34.1 ,31.8 ,32.2 ,30.6 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 4:00,34.6 ,31.1 ,31.4 ,34.0 ,31.8 ,32.1 ,30.6 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 5:00,34.6 ,31.1 ,31.4 ,34.0 ,31.8 ,32.2 ,30.6 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 6:00,34.6 ,31.1 ,31.4 ,34.0 ,31.8 ,32.1 ,30.6 ,33.6 ,30.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 7:00,34.6 ,31.1 ,31.4 ,34.0 ,31.8 ,32.1 ,30.6 ,33.6 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,3.4E-01,3.2E-01,""
2013/11/13 8:00,34.6 ,31.0 ,31.3 ,34.0 ,31.7 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 9:00,34.6 ,31.0 ,31.3 ,34.0 ,31.7 ,32.1 ,30.5 ,33.6 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 10:00,34.6 ,31.0 ,31.3 ,34.0 ,31.7 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 11:00,34.6 ,31.0 ,31.3 ,34.0 ,31.7 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 12:00,34.6 ,31.0 ,31.3 ,34.0 ,31.7 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 13:00,34.6 ,31.0 ,31.3 ,34.0 ,31.6 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 14:00,34.6 ,31.0 ,31.3 ,34.0 ,31.6 ,32.1 ,30.6 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 15:00,34.5 ,31.0 ,31.3 ,34.0 ,31.5 ,32.1 ,30.5 ,33.4 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 16:00,34.5 ,31.0 ,31.2 ,34.0 ,31.5 ,32.1 ,30.5 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 17:00,34.5 ,31.0 ,31.2 ,34.0 ,31.5 ,32.0 ,30.5 ,33.4 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 18:00,34.5 ,31.0 ,31.2 ,34.0 ,31.5 ,32.0 ,30.5 ,33.5 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 19:00,34.5 ,30.9 ,31.2 ,33.9 ,31.5 ,32.0 ,30.5 ,33.5 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 20:00,34.5 ,30.9 ,31.2 ,33.9 ,31.5 ,32.0 ,30.5 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 21:00,34.5 ,30.9 ,31.2 ,33.9 ,31.5 ,32.0 ,30.5 ,33.4 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 22:00,34.5 ,30.9 ,31.2 ,33.9 ,31.5 ,32.0 ,30.5 ,33.4 ,30.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/13 23:00,34.5 ,30.9 ,31.2 ,33.9 ,31.5 ,32.0 ,30.5 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 0:00,34.5 ,30.9 ,31.1 ,33.9 ,31.4 ,32.0 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 1:00,34.4 ,30.9 ,31.1 ,33.9 ,31.4 ,32.0 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 2:00,34.4 ,30.8 ,31.1 ,33.9 ,31.4 ,32.1 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 3:00,34.4 ,30.8 ,31.1 ,33.9 ,31.4 ,31.9 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 4:00,34.4 ,30.8 ,31.1 ,33.9 ,31.4 ,31.9 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 5:00,34.4 ,30.8 ,31.1 ,33.8 ,31.4 ,31.9 ,30.4 ,33.4 ,30.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 6:00,34.4 ,30.8 ,31.1 ,33.8 ,31.4 ,31.9 ,30.4 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 7:00,34.3 ,30.8 ,31.0 ,33.8 ,31.4 ,31.9 ,30.4 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 8:00,34.3 ,30.8 ,31.0 ,33.8 ,31.4 ,31.9 ,30.3 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 9:00,34.3 ,30.7 ,31.0 ,33.8 ,31.3 ,31.9 ,30.3 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 10:00,34.3 ,30.7 ,31.0 ,33.8 ,31.3 ,31.8 ,30.3 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 11:00,34.3 ,30.7 ,31.0 ,33.8 ,31.3 ,31.8 ,30.3 ,33.3 ,30.0 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 12:00,34.3 ,30.7 ,31.0 ,33.8 ,31.3 ,31.8 ,30.3 ,33.3 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 13:00,34.3 ,30.7 ,30.9 ,33.8 ,31.3 ,31.8 ,30.3 ,33.3 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 14:00,34.3 ,30.7 ,30.9 ,33.8 ,31.2 ,31.8 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 15:00,34.3 ,30.6 ,30.9 ,33.7 ,31.2 ,31.8 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 16:00,34.3 ,30.6 ,30.9 ,33.7 ,31.2 ,31.8 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 17:00,34.2 ,30.6 ,30.9 ,33.7 ,31.1 ,31.8 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 18:00,34.2 ,30.6 ,30.9 ,33.7 ,31.2 ,31.8 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 19:00,34.2 ,30.5 ,30.8 ,33.7 ,31.1 ,31.7 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 20:00,34.2 ,30.5 ,30.8 ,33.6 ,31.1 ,31.7 ,30.2 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 21:00,34.2 ,30.5 ,30.8 ,33.6 ,31.1 ,31.7 ,30.1 ,33.2 ,29.9 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 22:00,34.2 ,30.5 ,30.8 ,33.6 ,31.0 ,31.7 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/14 23:00,34.1 ,30.5 ,30.8 ,33.6 ,31.0 ,31.7 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 0:00,34.1 ,30.5 ,30.8 ,33.6 ,31.0 ,31.6 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 1:00,34.1 ,30.5 ,30.8 ,33.6 ,31.0 ,31.7 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 2:00,34.1 ,30.5 ,30.8 ,33.6 ,30.9 ,31.6 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 3:00,34.1 ,30.5 ,30.8 ,33.6 ,30.9 ,31.6 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 4:00,34.1 ,30.5 ,30.7 ,33.6 ,30.9 ,31.6 ,30.1 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 5:00,34.1 ,30.5 ,30.7 ,33.6 ,30.9 ,31.6 ,30.0 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 6:00,34.0 ,30.5 ,30.7 ,33.6 ,30.9 ,31.6 ,30.0 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 7:00,34.0 ,30.5 ,30.7 ,33.5 ,30.9 ,31.7 ,30.0 ,33.1 ,29.8 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 8:00,34.0 ,30.4 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 9:00,34.0 ,30.4 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 10:00,34.0 ,30.4 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 11:00,34.0 ,30.4 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 12:00,34.0 ,30.4 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 13:00,33.9 ,30.3 ,30.7 ,33.5 ,30.9 ,31.6 ,30.0 ,33.0 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 14:00,33.9 ,30.3 ,30.7 ,33.4 ,30.9 ,31.6 ,30.0 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 15:00,33.9 ,30.3 ,30.7 ,33.4 ,30.9 ,31.6 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 16:00,33.9 ,30.3 ,30.7 ,33.4 ,30.9 ,31.6 ,30.0 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 17:00,33.9 ,30.3 ,30.6 ,33.4 ,30.8 ,31.5 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 18:00,33.9 ,30.3 ,30.6 ,33.4 ,30.8 ,31.5 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 19:00,33.9 ,30.3 ,30.6 ,33.4 ,30.9 ,31.5 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 20:00,33.9 ,30.3 ,30.6 ,33.4 ,30.8 ,31.5 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 21:00,33.8 ,30.3 ,30.6 ,33.4 ,30.8 ,31.5 ,29.9 ,32.9 ,29.7 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 22:00,33.8 ,30.3 ,30.6 ,33.4 ,30.8 ,31.5 ,29.9 ,32.9 ,29.7 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/15 23:00,33.8 ,30.3 ,30.6 ,33.4 ,30.8 ,31.4 ,29.9 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 0:00,33.8 ,30.3 ,30.6 ,33.4 ,30.8 ,31.4 ,29.9 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 1:00,33.8 ,30.2 ,30.5 ,33.4 ,30.8 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 2:00,33.8 ,30.2 ,30.5 ,33.4 ,30.8 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 3:00,33.8 ,30.2 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 4:00,33.8 ,30.2 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 5:00,33.8 ,30.2 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 6:00,34.2 ,30.6 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 7:00,33.9 ,30.6 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 8:00,33.8 ,30.6 ,30.5 ,33.3 ,30.7 ,31.4 ,29.8 ,32.8 ,29.6 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 9:00,33.8 ,30.2 ,30.5 ,33.2 ,30.7 ,31.4 ,29.8 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 10:00,33.7 ,30.2 ,30.5 ,33.2 ,30.6 ,31.3 ,29.8 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 11:00,33.7 ,30.2 ,30.5 ,33.2 ,30.7 ,31.3 ,29.8 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 12:00,33.7 ,30.1 ,30.5 ,33.2 ,30.6 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 13:00,33.6 ,30.1 ,30.5 ,33.2 ,30.6 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 14:00,33.6 ,30.1 ,30.4 ,33.2 ,30.6 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 15:00,33.6 ,30.1 ,30.4 ,33.2 ,30.6 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 16:00,33.6 ,30.1 ,30.4 ,33.2 ,30.7 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 17:00,33.6 ,30.1 ,30.4 ,33.2 ,30.6 ,31.3 ,29.7 ,32.6 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 18:00,33.6 ,30.1 ,30.4 ,33.2 ,30.6 ,31.3 ,29.7 ,32.6 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 19:00,33.6 ,30.1 ,30.4 ,33.2 ,30.6 ,31.3 ,29.7 ,32.7 ,29.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 20:00,33.6 ,30.1 ,30.3 ,33.1 ,30.6 ,31.3 ,29.7 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 21:00,33.6 ,30.1 ,30.4 ,33.1 ,30.6 ,31.3 ,29.7 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 22:00,33.6 ,30.1 ,30.3 ,33.1 ,30.6 ,31.2 ,29.7 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/16 23:00,33.6 ,30.0 ,30.3 ,33.1 ,30.5 ,31.2 ,29.6 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 0:00,33.6 ,30.0 ,30.3 ,33.1 ,30.5 ,31.2 ,29.6 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 1:00,33.5 ,30.0 ,30.3 ,33.1 ,30.5 ,31.2 ,29.6 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 2:00,33.5 ,30.0 ,30.3 ,33.1 ,30.5 ,31.2 ,29.6 ,32.6 ,29.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 3:00,33.5 ,30.0 ,30.3 ,33.1 ,30.5 ,31.2 ,29.6 ,32.6 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 4:00,33.5 ,30.0 ,30.3 ,33.1 ,30.5 ,31.1 ,29.6 ,32.5 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 5:00,33.5 ,30.0 ,30.3 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 6:00,33.5 ,30.0 ,30.3 ,33.0 ,30.5 ,31.2 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 7:00,33.5 ,30.0 ,30.3 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 8:00,33.5 ,30.0 ,30.3 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 9:00,33.4 ,30.0 ,30.3 ,33.0 ,30.5 ,31.2 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,3.4E-01,3.2E-01,ND,3.2E-01,""
2013/11/17 10:00,33.4 ,29.9 ,30.2 ,33.0 ,30.5 ,31.2 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 11:00,33.4 ,29.9 ,30.3 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 12:00,33.4 ,29.9 ,30.2 ,33.0 ,30.4 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 13:00,33.4 ,29.9 ,30.2 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 14:00,33.4 ,29.9 ,30.2 ,33.0 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 15:00,33.4 ,29.9 ,30.2 ,32.9 ,30.5 ,31.1 ,29.6 ,32.5 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 16:00,33.4 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 17:00,33.4 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 18:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 19:00,33.4 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 20:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 21:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 22:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/17 23:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.0 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 0:00,33.3 ,29.9 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 1:00,33.3 ,29.8 ,30.2 ,32.9 ,30.4 ,31.1 ,29.5 ,32.4 ,29.3 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 2:00,33.3 ,29.9 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 3:00,33.3 ,29.9 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 4:00,33.2 ,29.8 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 5:00,33.2 ,29.8 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 6:00,33.2 ,29.8 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 7:00,33.2 ,29.8 ,30.2 ,32.8 ,30.3 ,31.0 ,29.5 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 8:00,33.2 ,29.8 ,30.1 ,32.8 ,30.3 ,31.0 ,29.4 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 9:00,33.2 ,29.8 ,30.1 ,32.8 ,30.3 ,31.0 ,29.4 ,32.3 ,29.2 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 10:00,33.2 ,29.8 ,30.1 ,32.8 ,30.3 ,30.9 ,29.4 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 11:00,33.2 ,29.8 ,30.1 ,32.8 ,30.3 ,30.9 ,29.4 ,32.3 ,29.2 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 12:00,33.2 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 13:00,33.2 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 14:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 15:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 16:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 17:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.5 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 18:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 19:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 20:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 21:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 22:00,33.1 ,29.8 ,30.1 ,32.7 ,30.2 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/18 23:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 0:00,33.1 ,29.8 ,30.1 ,32.7 ,30.3 ,30.9 ,29.4 ,32.2 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 1:00,33.1 ,29.8 ,30.1 ,32.6 ,30.2 ,30.9 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 2:00,33.1 ,29.7 ,30.0 ,32.6 ,30.2 ,30.9 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/11/19 3:00,33.1 ,29.7 ,30.0 ,32.6 ,30.2 ,30.9 ,29.3 ,32.1 ,29.1 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
