,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/12/7 23:00,30.3 ,26.8 ,27.3 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 0:00,30.4 ,26.8 ,27.3 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 1:00,30.4 ,26.8 ,27.3 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 2:00,30.3 ,26.8 ,27.3 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 3:00,30.3 ,26.8 ,27.3 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 4:00,30.3 ,26.8 ,27.2 ,30.0 ,27.4 ,28.2 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 5:00,30.3 ,26.7 ,27.2 ,30.0 ,27.4 ,28.1 ,26.8 ,29.6 ,26.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 6:00,30.3 ,26.8 ,27.2 ,30.0 ,27.4 ,28.1 ,26.8 ,29.6 ,26.5 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 7:00,30.3 ,26.7 ,27.2 ,30.0 ,27.3 ,28.1 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 8:00,30.3 ,26.7 ,27.2 ,30.0 ,27.3 ,28.1 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 9:00,30.3 ,26.7 ,27.2 ,30.0 ,27.3 ,28.1 ,26.8 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 10:00,30.3 ,26.7 ,27.2 ,29.9 ,27.3 ,28.2 ,26.7 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 11:00,30.3 ,26.6 ,27.2 ,29.9 ,27.3 ,28.1 ,26.7 ,29.6 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 12:00,30.3 ,26.6 ,27.2 ,29.9 ,27.3 ,28.1 ,26.7 ,29.6 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 13:00,30.3 ,26.6 ,27.2 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 14:00,30.2 ,26.6 ,27.2 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 15:00,30.3 ,26.6 ,27.2 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 16:00,30.2 ,26.6 ,27.2 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 17:00,30.2 ,26.6 ,27.2 ,29.9 ,27.2 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 18:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 19:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 20:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 21:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.4 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 22:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/8 23:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 0:00,30.2 ,26.6 ,27.1 ,29.9 ,27.3 ,28.0 ,26.7 ,29.5 ,26.4 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 1:00,30.2 ,26.6 ,27.1 ,29.8 ,27.3 ,28.0 ,26.7 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 2:00,30.2 ,26.6 ,27.1 ,29.8 ,27.3 ,28.0 ,26.7 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 3:00,30.2 ,26.6 ,27.1 ,29.8 ,27.2 ,28.0 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 4:00,30.2 ,26.5 ,27.1 ,29.8 ,27.2 ,28.0 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 5:00,30.2 ,26.5 ,27.1 ,29.8 ,27.2 ,28.0 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 6:00,30.2 ,26.6 ,27.1 ,29.8 ,27.2 ,27.9 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 7:00,30.2 ,26.5 ,27.1 ,29.8 ,27.1 ,27.9 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 8:00,30.1 ,26.5 ,27.1 ,29.8 ,27.1 ,28.0 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 9:00,30.1 ,26.5 ,27.0 ,29.8 ,27.1 ,27.9 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 10:00,30.1 ,26.5 ,27.0 ,29.8 ,27.1 ,27.9 ,26.6 ,29.4 ,26.3 ,2.0 ,3.3 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 11:00,30.1 ,26.5 ,27.0 ,29.8 ,27.1 ,27.9 ,26.6 ,29.4 ,26.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 12:00,30.1 ,26.6 ,27.0 ,29.8 ,27.1 ,27.9 ,26.6 ,29.4 ,26.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 13:00,30.1 ,26.6 ,27.0 ,29.7 ,27.2 ,27.9 ,26.6 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 14:00,30.1 ,26.6 ,27.0 ,29.7 ,27.3 ,28.0 ,26.6 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 15:00,30.1 ,26.7 ,27.1 ,29.7 ,27.3 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 16:00,30.1 ,26.7 ,27.1 ,29.8 ,27.3 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 17:00,30.1 ,26.8 ,27.1 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 18:00,30.1 ,26.8 ,27.1 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 19:00,30.1 ,26.8 ,27.1 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 20:00,30.1 ,26.8 ,27.1 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 21:00,30.2 ,26.8 ,27.2 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 22:00,30.2 ,26.9 ,27.2 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/9 23:00,30.2 ,26.8 ,27.1 ,29.8 ,27.4 ,28.1 ,26.7 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 0:00,30.2 ,26.9 ,27.1 ,29.8 ,27.4 ,28.1 ,26.6 ,29.4 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 1:00,30.1 ,26.8 ,27.1 ,29.8 ,27.2 ,28.1 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 2:00,30.1 ,26.9 ,27.1 ,29.8 ,27.1 ,28.0 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 3:00,30.1 ,26.8 ,27.1 ,29.7 ,27.1 ,28.0 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 4:00,30.1 ,26.7 ,27.2 ,29.7 ,27.1 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 5:00,30.1 ,26.8 ,27.2 ,29.7 ,27.2 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 6:00,30.1 ,26.7 ,27.1 ,29.7 ,27.2 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 7:00,30.1 ,26.7 ,27.1 ,29.7 ,27.2 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 8:00,30.1 ,26.7 ,27.1 ,29.7 ,27.2 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 9:00,30.1 ,26.7 ,27.1 ,29.7 ,27.1 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 10:00,30.1 ,26.7 ,27.1 ,29.7 ,27.1 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 11:00,30.1 ,26.7 ,27.1 ,29.7 ,27.1 ,27.9 ,26.6 ,29.3 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 12:00,30.1 ,26.7 ,27.0 ,29.7 ,27.1 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 13:00,30.0 ,26.7 ,27.0 ,29.7 ,27.1 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,-,-,ND,3.2E-01,""
2013/12/10 14:00,30.0 ,26.7 ,27.0 ,29.7 ,27.1 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 15:00,30.0 ,26.7 ,27.0 ,29.7 ,28.2 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,3.9E-01,3.2E-01,""
2013/12/10 16:00,30.0 ,26.7 ,27.0 ,29.7 ,27.1 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 17:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 18:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 19:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 20:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.5 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 21:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 22:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/10 23:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.2 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 0:00,30.0 ,26.7 ,27.1 ,29.6 ,27.0 ,27.8 ,26.6 ,29.1 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 1:00,30.0 ,26.7 ,27.1 ,29.6 ,27.1 ,27.8 ,26.6 ,29.1 ,26.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 2:00,29.9 ,26.7 ,27.0 ,29.6 ,27.1 ,27.8 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 3:00,29.9 ,26.7 ,27.0 ,29.6 ,27.1 ,27.8 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 4:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.8 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 5:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 6:00,30.0 ,26.7 ,27.0 ,29.6 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 7:00,29.9 ,26.6 ,27.0 ,29.5 ,27.0 ,27.7 ,26.5 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 8:00,29.9 ,26.7 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 9:00,29.9 ,26.7 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 10:00,29.9 ,26.7 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 11:00,29.9 ,26.7 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 12:00,29.9 ,26.7 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 13:00,29.9 ,26.6 ,27.0 ,29.5 ,27.0 ,27.7 ,26.6 ,29.1 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 14:00,29.9 ,26.6 ,26.9 ,29.5 ,27.0 ,27.7 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 15:00,29.9 ,26.6 ,26.9 ,29.5 ,26.9 ,27.7 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 16:00,29.9 ,26.6 ,26.9 ,29.4 ,26.9 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 17:00,29.8 ,26.6 ,26.9 ,29.4 ,26.9 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 18:00,29.9 ,26.6 ,26.9 ,29.5 ,26.9 ,27.7 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 19:00,29.9 ,26.6 ,26.9 ,29.4 ,26.9 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 20:00,29.9 ,26.6 ,26.9 ,29.5 ,26.9 ,27.7 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 21:00,29.8 ,26.6 ,26.9 ,29.4 ,26.9 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 22:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/11 23:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 0:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 1:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 2:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 3:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 4:00,29.8 ,26.6 ,26.9 ,29.4 ,26.8 ,27.6 ,26.6 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 5:00,29.8 ,26.6 ,26.9 ,29.4 ,26.7 ,27.6 ,26.5 ,29.0 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 6:00,29.8 ,26.6 ,26.9 ,29.4 ,26.7 ,27.6 ,26.5 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 7:00,29.8 ,26.6 ,26.9 ,29.4 ,26.7 ,27.6 ,26.5 ,29.0 ,26.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 8:00,29.8 ,26.6 ,26.9 ,29.4 ,26.7 ,27.6 ,26.5 ,29.0 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 9:00,29.8 ,26.6 ,26.8 ,29.3 ,26.7 ,27.6 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 10:00,29.8 ,26.6 ,26.8 ,29.4 ,26.7 ,27.6 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 11:00,29.7 ,26.5 ,26.8 ,29.3 ,26.7 ,27.6 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 12:00,29.7 ,26.6 ,26.8 ,29.3 ,26.7 ,27.6 ,26.4 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,PTW,PTW,""
2013/12/12 13:00,29.7 ,26.6 ,26.8 ,29.4 ,26.7 ,27.6 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 14:00,29.7 ,26.6 ,26.8 ,29.3 ,26.7 ,27.6 ,26.4 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 15:00,29.7 ,26.6 ,26.8 ,29.3 ,26.7 ,27.6 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 16:00,29.7 ,26.6 ,26.8 ,29.3 ,26.7 ,27.7 ,26.5 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 17:00,29.7 ,26.6 ,26.7 ,29.3 ,26.7 ,27.6 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 18:00,29.7 ,26.5 ,26.7 ,29.3 ,26.7 ,27.6 ,26.4 ,28.9 ,26.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 19:00,29.7 ,26.5 ,26.7 ,29.3 ,26.6 ,27.5 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 20:00,29.7 ,26.5 ,26.7 ,29.3 ,26.7 ,27.6 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 21:00,29.7 ,26.5 ,26.7 ,29.3 ,26.6 ,27.5 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 22:00,29.7 ,26.5 ,26.7 ,29.3 ,26.6 ,27.6 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/12 23:00,29.7 ,26.4 ,26.7 ,29.3 ,26.6 ,27.5 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 0:00,29.7 ,26.5 ,26.7 ,29.3 ,26.6 ,27.5 ,26.4 ,28.9 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 1:00,29.6 ,26.5 ,26.7 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 2:00,29.6 ,26.5 ,26.7 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 3:00,29.6 ,26.4 ,26.7 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 4:00,29.6 ,26.4 ,26.7 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 5:00,29.6 ,26.4 ,26.7 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 6:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.6 ,26.4 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 7:00,29.6 ,26.4 ,26.7 ,29.2 ,26.6 ,27.6 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 8:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.5 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 9:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.5 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 10:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 11:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.5 ,26.4 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 12:00,29.6 ,26.3 ,26.6 ,29.2 ,26.6 ,27.4 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 13:00,29.6 ,26.3 ,26.6 ,29.2 ,26.6 ,27.5 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 14:00,29.6 ,26.3 ,26.6 ,29.2 ,26.6 ,27.4 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 15:00,29.6 ,26.3 ,26.6 ,29.2 ,26.6 ,27.4 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 16:00,29.6 ,26.4 ,26.6 ,29.2 ,26.6 ,27.4 ,26.3 ,28.8 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 17:00,29.6 ,26.4 ,26.6 ,29.1 ,26.5 ,27.4 ,26.3 ,28.7 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 18:00,29.6 ,26.3 ,26.6 ,29.1 ,26.5 ,27.4 ,26.3 ,28.7 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 19:00,29.5 ,26.3 ,26.6 ,29.1 ,26.6 ,27.4 ,26.3 ,28.7 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 20:00,29.6 ,26.3 ,26.6 ,29.1 ,26.6 ,27.4 ,26.3 ,28.7 ,25.8 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 21:00,29.5 ,26.3 ,26.6 ,29.1 ,26.5 ,27.3 ,26.3 ,28.7 ,25.7 ,5.5 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 22:00,29.5 ,26.3 ,26.6 ,29.1 ,26.5 ,27.3 ,26.3 ,28.7 ,25.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/13 23:00,29.5 ,26.3 ,26.6 ,29.1 ,26.5 ,27.3 ,26.3 ,28.7 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 0:00,29.5 ,26.3 ,26.6 ,29.1 ,26.4 ,27.3 ,26.2 ,28.7 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 1:00,29.5 ,26.3 ,26.6 ,29.1 ,26.5 ,27.3 ,26.2 ,28.7 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 2:00,29.4 ,26.3 ,26.6 ,29.0 ,26.5 ,27.3 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 3:00,29.4 ,26.2 ,26.6 ,29.1 ,26.5 ,27.3 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 4:00,29.4 ,26.2 ,26.5 ,29.1 ,26.5 ,27.3 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 5:00,29.4 ,26.2 ,26.5 ,29.1 ,26.5 ,27.3 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 6:00,29.4 ,26.2 ,26.5 ,29.0 ,26.5 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 7:00,29.4 ,26.2 ,26.5 ,29.0 ,26.5 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 8:00,29.4 ,26.2 ,26.5 ,29.0 ,26.5 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 9:00,29.4 ,26.2 ,26.5 ,29.0 ,26.4 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 10:00,29.4 ,26.2 ,26.4 ,29.0 ,26.4 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 11:00,29.4 ,26.2 ,26.4 ,29.0 ,26.4 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 12:00,29.4 ,26.2 ,26.4 ,29.0 ,26.4 ,27.2 ,26.2 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 13:00,29.4 ,26.1 ,26.5 ,29.0 ,26.4 ,27.1 ,26.1 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 14:00,29.4 ,26.1 ,26.4 ,29.0 ,26.3 ,27.1 ,26.1 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 15:00,29.4 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 16:00,29.4 ,26.1 ,26.4 ,29.0 ,26.4 ,27.1 ,26.1 ,28.6 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 17:00,29.3 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 18:00,29.3 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 19:00,29.3 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 20:00,29.3 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 21:00,29.3 ,26.1 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 22:00,29.3 ,26.1 ,26.4 ,28.9 ,26.4 ,27.1 ,26.1 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/14 23:00,29.3 ,26.1 ,26.4 ,28.9 ,26.4 ,27.1 ,26.1 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 0:00,29.3 ,26.0 ,26.4 ,28.9 ,26.3 ,27.1 ,26.1 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 1:00,29.3 ,26.0 ,26.4 ,28.9 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 2:00,29.3 ,26.0 ,26.3 ,28.9 ,26.2 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 3:00,29.3 ,26.0 ,26.4 ,28.9 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 4:00,29.3 ,26.0 ,26.3 ,28.9 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 5:00,29.3 ,26.0 ,26.3 ,28.8 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 6:00,29.2 ,26.0 ,26.3 ,28.8 ,26.2 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 7:00,29.3 ,26.0 ,26.3 ,28.9 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 8:00,29.2 ,26.1 ,26.3 ,28.8 ,26.3 ,27.0 ,26.0 ,28.5 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 9:00,29.2 ,26.0 ,26.3 ,28.8 ,26.3 ,27.0 ,26.0 ,28.4 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 10:00,29.2 ,26.0 ,26.3 ,28.8 ,26.3 ,27.0 ,26.0 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 11:00,29.2 ,26.0 ,26.3 ,28.8 ,26.3 ,27.0 ,26.0 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 12:00,29.2 ,26.0 ,26.3 ,28.8 ,26.2 ,27.0 ,26.0 ,28.4 ,25.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 13:00,29.2 ,26.0 ,26.3 ,28.8 ,26.2 ,27.0 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 14:00,29.2 ,25.9 ,26.3 ,28.8 ,26.2 ,27.0 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 15:00,29.2 ,25.9 ,26.2 ,28.8 ,26.2 ,27.0 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 16:00,29.2 ,25.9 ,26.2 ,28.8 ,26.2 ,26.9 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 17:00,29.2 ,25.9 ,26.2 ,28.8 ,26.2 ,26.9 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 18:00,29.2 ,25.9 ,26.2 ,28.8 ,26.2 ,26.9 ,25.9 ,28.4 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 19:00,29.1 ,25.8 ,26.2 ,28.7 ,26.2 ,26.9 ,25.9 ,28.3 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 20:00,29.1 ,25.9 ,26.2 ,28.7 ,26.2 ,26.9 ,25.9 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 21:00,29.1 ,25.9 ,26.2 ,28.7 ,26.2 ,26.9 ,25.9 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 22:00,29.1 ,25.9 ,26.2 ,28.7 ,26.2 ,26.9 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/15 23:00,29.1 ,25.9 ,26.2 ,28.7 ,26.2 ,26.9 ,25.9 ,28.3 ,25.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 0:00,29.1 ,25.8 ,26.2 ,28.7 ,26.2 ,26.9 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 1:00,29.1 ,25.8 ,26.1 ,28.7 ,26.2 ,26.9 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 2:00,29.1 ,25.8 ,26.1 ,28.7 ,26.1 ,26.9 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 3:00,29.1 ,25.8 ,26.1 ,28.7 ,26.1 ,26.9 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 4:00,29.1 ,25.8 ,26.1 ,28.7 ,26.1 ,26.9 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 5:00,29.1 ,25.8 ,26.1 ,28.7 ,26.1 ,26.9 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 6:00,29.0 ,25.8 ,26.1 ,28.7 ,26.0 ,26.8 ,25.8 ,28.3 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 7:00,29.0 ,25.8 ,26.1 ,28.7 ,26.0 ,26.8 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 8:00,29.0 ,25.8 ,26.1 ,28.7 ,26.0 ,26.8 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 9:00,29.0 ,25.8 ,26.1 ,28.7 ,26.0 ,26.8 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 10:00,29.0 ,25.8 ,26.1 ,28.7 ,26.0 ,26.8 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 11:00,29.0 ,25.8 ,26.1 ,28.6 ,26.0 ,26.8 ,25.7 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 12:00,29.0 ,25.8 ,26.1 ,28.6 ,26.1 ,26.8 ,25.8 ,28.2 ,25.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 13:00,29.0 ,25.7 ,26.0 ,28.6 ,26.0 ,26.8 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 14:00,29.0 ,25.7 ,26.0 ,28.6 ,26.1 ,26.8 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 15:00,29.0 ,25.7 ,26.0 ,28.6 ,26.0 ,26.8 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 16:00,29.0 ,25.7 ,26.0 ,28.6 ,26.0 ,26.7 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 17:00,29.0 ,25.7 ,26.0 ,28.5 ,26.0 ,26.7 ,25.7 ,28.2 ,25.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 18:00,28.9 ,25.7 ,26.0 ,28.6 ,26.0 ,26.7 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 19:00,28.9 ,25.7 ,26.0 ,28.6 ,25.9 ,26.7 ,25.7 ,28.2 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 20:00,28.9 ,25.6 ,26.0 ,28.5 ,25.9 ,26.7 ,25.7 ,28.1 ,25.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 21:00,28.9 ,25.6 ,26.0 ,28.5 ,26.0 ,26.7 ,25.7 ,28.1 ,25.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 22:00,28.9 ,25.6 ,26.0 ,28.5 ,26.0 ,26.7 ,25.7 ,28.1 ,25.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/16 23:00,28.9 ,25.6 ,25.9 ,28.5 ,26.0 ,26.7 ,25.7 ,28.1 ,25.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 0:00,28.9 ,25.6 ,25.9 ,28.5 ,26.0 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 1:00,28.9 ,25.6 ,25.9 ,28.5 ,26.0 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 2:00,28.9 ,25.6 ,25.9 ,28.5 ,26.0 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 3:00,28.8 ,25.6 ,25.9 ,28.5 ,25.9 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 4:00,28.9 ,25.6 ,25.9 ,28.5 ,26.0 ,26.7 ,25.6 ,28.1 ,25.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 5:00,28.8 ,25.6 ,25.9 ,28.5 ,25.9 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 6:00,28.8 ,25.5 ,25.9 ,28.5 ,25.9 ,26.7 ,25.6 ,28.1 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 7:00,28.8 ,25.5 ,25.9 ,28.5 ,25.9 ,26.6 ,25.6 ,28.1 ,25.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 8:00,28.8 ,25.5 ,25.9 ,28.5 ,25.9 ,26.6 ,25.6 ,28.0 ,25.1 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 9:00,28.8 ,25.5 ,25.9 ,28.5 ,25.9 ,26.6 ,25.6 ,28.0 ,25.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 10:00,28.8 ,25.5 ,25.9 ,28.4 ,25.8 ,26.6 ,25.6 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 11:00,28.8 ,25.5 ,25.8 ,28.4 ,25.8 ,26.6 ,25.6 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 12:00,28.8 ,25.5 ,25.9 ,28.4 ,25.9 ,26.6 ,25.6 ,28.0 ,25.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 13:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 14:00,28.7 ,25.5 ,25.8 ,28.4 ,25.9 ,26.6 ,25.5 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 15:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,28.0 ,25.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 16:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 17:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,28.0 ,25.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 18:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,28.0 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 19:00,28.7 ,25.4 ,25.8 ,28.4 ,25.7 ,26.5 ,25.5 ,28.0 ,25.0 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 20:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,27.9 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 21:00,28.7 ,25.4 ,25.8 ,28.4 ,25.8 ,26.6 ,25.5 ,27.9 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 22:00,28.7 ,25.4 ,25.8 ,28.3 ,25.7 ,26.5 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/17 23:00,28.7 ,25.4 ,25.8 ,28.3 ,25.7 ,26.5 ,25.5 ,27.9 ,25.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 0:00,28.7 ,25.4 ,25.8 ,28.3 ,25.7 ,26.5 ,25.5 ,27.9 ,24.9 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 1:00,28.7 ,25.4 ,25.8 ,28.3 ,25.7 ,26.6 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 2:00,28.7 ,25.3 ,25.8 ,28.3 ,25.7 ,26.5 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 3:00,28.7 ,25.3 ,25.7 ,28.3 ,25.7 ,26.5 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 4:00,28.7 ,25.3 ,25.7 ,28.3 ,25.7 ,26.5 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 5:00,28.7 ,25.4 ,25.7 ,28.3 ,25.7 ,26.4 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 6:00,28.6 ,25.3 ,25.7 ,28.3 ,25.7 ,26.4 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 7:00,28.6 ,25.3 ,25.7 ,28.3 ,25.7 ,26.4 ,25.4 ,27.9 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 8:00,28.6 ,25.3 ,25.7 ,28.3 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 9:00,28.6 ,25.3 ,25.7 ,28.2 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,3.3E-01,3.2E-01,ND,3.2E-01,""
2013/12/18 10:00,28.6 ,25.3 ,25.7 ,28.2 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 11:00,28.6 ,25.3 ,25.7 ,28.2 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 12:00,28.6 ,25.3 ,25.7 ,28.2 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 13:00,28.5 ,25.3 ,25.7 ,28.2 ,25.7 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 14:00,28.5 ,25.3 ,25.7 ,28.2 ,25.6 ,26.4 ,25.4 ,27.8 ,24.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 15:00,28.5 ,25.3 ,25.7 ,28.2 ,25.6 ,26.4 ,25.3 ,27.8 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 16:00,28.5 ,25.3 ,25.6 ,28.2 ,25.6 ,26.4 ,25.3 ,27.8 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 17:00,28.5 ,25.2 ,25.6 ,28.2 ,25.6 ,26.4 ,25.3 ,27.8 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 18:00,28.5 ,25.2 ,25.7 ,28.2 ,25.6 ,26.4 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 19:00,28.5 ,25.2 ,25.7 ,28.2 ,25.6 ,26.4 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 20:00,28.5 ,25.2 ,25.7 ,28.2 ,25.6 ,26.4 ,25.3 ,27.8 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 21:00,28.5 ,25.2 ,25.6 ,28.2 ,25.6 ,26.4 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 22:00,28.5 ,25.2 ,25.7 ,28.2 ,25.6 ,26.4 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/18 23:00,28.5 ,25.1 ,25.6 ,28.2 ,25.6 ,26.4 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 0:00,28.5 ,25.2 ,25.6 ,28.1 ,25.6 ,26.3 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 1:00,28.5 ,25.2 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.8 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 2:00,28.5 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 3:00,28.5 ,25.2 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 4:00,28.5 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 5:00,28.5 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 6:00,28.4 ,25.1 ,25.6 ,28.1 ,25.5 ,26.4 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 7:00,28.4 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 8:00,28.4 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 9:00,28.4 ,25.1 ,25.6 ,28.1 ,25.5 ,26.3 ,25.3 ,27.7 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 10:00,28.4 ,25.1 ,25.6 ,28.1 ,25.5 ,26.2 ,25.2 ,27.6 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 11:00,28.4 ,25.1 ,25.6 ,28.0 ,25.5 ,26.2 ,25.2 ,27.6 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 12:00,28.4 ,25.1 ,25.6 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 13:00,28.4 ,25.1 ,25.6 ,28.0 ,25.5 ,26.2 ,25.2 ,27.6 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 14:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 15:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 16:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 17:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 18:00,28.3 ,25.0 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 19:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 20:00,28.3 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.2 ,27.6 ,24.7 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 21:00,28.4 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.1 ,27.6 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 22:00,28.3 ,25.1 ,25.5 ,28.0 ,25.4 ,26.2 ,25.1 ,27.6 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/19 23:00,28.3 ,25.0 ,25.4 ,27.9 ,25.4 ,26.2 ,25.1 ,27.6 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 0:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 1:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 2:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 3:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 4:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 5:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 6:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 7:00,28.3 ,25.0 ,25.5 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 8:00,28.2 ,25.0 ,25.4 ,27.9 ,25.4 ,26.1 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 9:00,28.2 ,25.0 ,25.4 ,27.9 ,25.4 ,26.2 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 10:00,28.2 ,25.0 ,25.4 ,27.9 ,25.3 ,26.1 ,25.1 ,27.4 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 11:00,28.2 ,25.0 ,25.4 ,27.9 ,25.4 ,26.1 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 12:00,28.2 ,25.0 ,25.4 ,27.9 ,25.4 ,26.1 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 13:00,28.2 ,24.9 ,25.4 ,27.9 ,25.3 ,26.1 ,25.1 ,27.5 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 14:00,28.2 ,25.0 ,25.4 ,27.9 ,25.3 ,26.1 ,25.0 ,27.4 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 15:00,28.2 ,25.0 ,25.4 ,27.9 ,25.3 ,26.1 ,25.0 ,27.4 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 16:00,28.2 ,25.0 ,25.4 ,27.8 ,25.3 ,26.1 ,25.0 ,27.4 ,24.5 ,5.4 ,0.0 ,ND,3.1E-01,ND,3.2E-01,""
2013/12/20 17:00,28.2 ,24.9 ,25.4 ,27.8 ,25.3 ,26.1 ,25.0 ,27.4 ,24.6 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 18:00,28.2 ,25.0 ,25.4 ,27.8 ,25.3 ,26.1 ,25.1 ,27.4 ,24.5 ,5.4 ,0.0 ,ND,3.1E-01,ND,3.2E-01,""
2013/12/20 19:00,28.2 ,24.9 ,25.4 ,27.8 ,25.3 ,26.1 ,25.1 ,27.4 ,24.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 20:00,28.2 ,24.9 ,25.4 ,27.8 ,25.3 ,26.1 ,25.0 ,27.4 ,24.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 21:00,28.2 ,24.9 ,25.3 ,27.8 ,25.3 ,26.1 ,25.0 ,27.4 ,24.5 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 22:00,28.1 ,24.9 ,25.3 ,27.8 ,25.3 ,26.1 ,25.0 ,27.3 ,24.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/20 23:00,28.1 ,24.9 ,25.3 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 0:00,28.1 ,24.9 ,25.3 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 1:00,28.1 ,24.9 ,25.2 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 2:00,28.1 ,24.9 ,25.2 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.4 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 3:00,28.1 ,24.9 ,25.2 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 4:00,28.1 ,24.9 ,25.2 ,27.8 ,25.3 ,26.1 ,24.9 ,27.3 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 5:00,28.1 ,24.9 ,25.2 ,27.7 ,25.3 ,26.0 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 6:00,28.1 ,24.9 ,25.2 ,27.7 ,25.2 ,26.0 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 7:00,28.1 ,24.9 ,25.1 ,27.7 ,25.2 ,26.0 ,24.9 ,27.3 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 8:00,28.1 ,24.8 ,25.1 ,27.7 ,25.2 ,26.0 ,24.9 ,27.3 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 9:00,28.0 ,24.8 ,25.1 ,27.7 ,25.1 ,26.0 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 10:00,28.0 ,24.8 ,25.1 ,27.7 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 11:00,28.0 ,24.8 ,25.1 ,27.7 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 12:00,28.0 ,24.8 ,25.1 ,27.7 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 13:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 14:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 15:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 16:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.9 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 17:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.8 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 18:00,28.0 ,24.8 ,25.1 ,27.6 ,25.1 ,25.9 ,24.8 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 19:00,28.0 ,24.8 ,25.2 ,27.6 ,25.1 ,25.9 ,24.8 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 20:00,28.0 ,24.8 ,25.2 ,27.6 ,25.1 ,25.9 ,24.8 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 21:00,28.0 ,24.8 ,25.2 ,27.6 ,25.0 ,25.9 ,24.8 ,27.2 ,24.3 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 22:00,28.0 ,24.8 ,25.2 ,27.6 ,25.1 ,25.9 ,24.8 ,27.2 ,24.3 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/21 23:00,28.0 ,24.8 ,25.2 ,27.6 ,25.0 ,25.8 ,24.8 ,27.2 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 0:00,27.9 ,24.8 ,25.2 ,27.6 ,25.1 ,25.9 ,24.7 ,27.2 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 1:00,27.9 ,24.8 ,25.2 ,27.6 ,25.0 ,25.9 ,24.7 ,27.2 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 2:00,27.9 ,24.8 ,25.2 ,27.6 ,25.0 ,25.8 ,24.7 ,27.2 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 3:00,27.9 ,24.9 ,25.2 ,27.6 ,25.0 ,25.8 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 4:00,27.9 ,24.8 ,25.2 ,27.6 ,25.0 ,25.8 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 5:00,27.9 ,24.8 ,25.2 ,27.6 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 6:00,27.9 ,24.8 ,25.2 ,27.6 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 7:00,27.9 ,24.8 ,25.2 ,27.5 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 8:00,27.9 ,24.8 ,25.2 ,27.5 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 9:00,27.9 ,24.8 ,25.1 ,27.5 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 10:00,27.9 ,24.8 ,25.1 ,27.5 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 11:00,27.9 ,24.8 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 12:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 13:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 14:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.1 ,24.2 ,5.4 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 15:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.8 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 16:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.0 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 17:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 18:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 19:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.7 ,27.1 ,24.2 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 20:00,27.8 ,24.7 ,25.1 ,27.5 ,24.9 ,25.7 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 21:00,27.8 ,24.7 ,25.1 ,27.5 ,24.8 ,25.7 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 22:00,27.8 ,24.7 ,25.1 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/22 23:00,27.8 ,24.7 ,25.1 ,27.4 ,24.8 ,25.7 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 0:00,27.7 ,24.7 ,25.1 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 1:00,27.7 ,24.7 ,25.0 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 2:00,27.8 ,24.7 ,25.1 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 3:00,27.7 ,24.7 ,25.0 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 4:00,27.7 ,24.7 ,25.0 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 5:00,27.7 ,24.7 ,25.0 ,27.4 ,24.7 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 6:00,27.7 ,24.7 ,25.0 ,27.4 ,24.8 ,25.6 ,24.6 ,27.0 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 7:00,27.7 ,24.7 ,25.0 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 8:00,27.7 ,24.7 ,25.0 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 9:00,27.7 ,24.6 ,25.0 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.1 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 10:00,27.7 ,24.7 ,25.0 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 11:00,27.7 ,24.6 ,24.9 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 12:00,27.7 ,24.7 ,24.9 ,27.3 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 13:00,27.6 ,24.6 ,25.0 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 14:00,27.6 ,24.6 ,24.9 ,27.4 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 15:00,27.6 ,24.6 ,24.9 ,27.3 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 16:00,27.6 ,24.6 ,24.9 ,27.3 ,24.7 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 17:00,27.6 ,24.6 ,24.9 ,27.3 ,24.6 ,25.5 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 18:00,27.6 ,24.6 ,24.9 ,27.3 ,24.6 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 19:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.6 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 20:00,27.6 ,24.6 ,24.9 ,27.3 ,24.6 ,25.5 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 21:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 22:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.5 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/23 23:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 0:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 1:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 2:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.9 ,24.0 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 3:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 4:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 5:00,27.6 ,24.5 ,24.9 ,27.3 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 6:00,27.5 ,24.5 ,24.9 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 7:00,27.5 ,24.5 ,24.9 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 8:00,27.6 ,24.5 ,24.9 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 9:00,27.6 ,24.5 ,24.8 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 10:00,27.5 ,24.5 ,24.8 ,27.2 ,24.6 ,25.4 ,24.3 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 11:00,27.5 ,24.5 ,24.9 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 12:00,27.5 ,24.5 ,24.8 ,27.2 ,24.6 ,25.4 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 13:00,27.5 ,24.5 ,24.8 ,27.2 ,24.6 ,25.5 ,24.4 ,26.8 ,23.9 ,5.3 ,0.0 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 14:00,27.5 ,24.5 ,24.8 ,27.2 ,24.6 ,25.5 ,24.3 ,26.8 ,23.9 ,2.0 ,2.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 15:00,27.5 ,24.4 ,24.7 ,27.2 ,24.5 ,25.4 ,24.4 ,26.8 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 16:00,27.5 ,24.5 ,24.8 ,27.2 ,24.5 ,25.5 ,24.4 ,26.8 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 17:00,27.5 ,24.4 ,24.7 ,27.2 ,24.5 ,25.4 ,24.3 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 18:00,27.5 ,24.3 ,24.7 ,27.2 ,24.5 ,25.4 ,24.3 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 19:00,27.5 ,24.2 ,24.7 ,27.2 ,24.5 ,25.4 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 20:00,27.5 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 21:00,27.5 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 22:00,27.4 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/24 23:00,27.4 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 0:00,27.4 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 1:00,27.4 ,24.2 ,24.6 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 2:00,27.4 ,24.2 ,24.7 ,27.1 ,24.5 ,25.3 ,24.2 ,26.6 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 3:00,27.4 ,24.2 ,24.6 ,27.1 ,24.5 ,25.3 ,24.2 ,26.7 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 4:00,27.4 ,24.1 ,24.6 ,27.0 ,24.5 ,25.3 ,24.1 ,26.6 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 5:00,27.4 ,24.1 ,24.6 ,27.0 ,24.5 ,25.3 ,24.1 ,26.7 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 6:00,27.3 ,24.1 ,24.5 ,27.0 ,24.5 ,25.3 ,24.1 ,26.6 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 7:00,27.3 ,24.1 ,24.6 ,27.0 ,24.5 ,25.3 ,24.1 ,26.6 ,23.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 8:00,27.3 ,24.0 ,24.5 ,27.0 ,24.5 ,25.3 ,24.1 ,26.6 ,23.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 9:00,27.3 ,24.0 ,24.5 ,27.0 ,24.5 ,25.2 ,24.1 ,26.6 ,23.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 10:00,27.3 ,23.9 ,24.5 ,27.0 ,24.4 ,25.2 ,24.0 ,26.6 ,23.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 11:00,27.3 ,23.9 ,24.5 ,27.0 ,24.4 ,25.2 ,24.0 ,26.6 ,23.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 12:00,27.2 ,23.9 ,24.5 ,26.9 ,24.4 ,25.2 ,24.0 ,26.6 ,23.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 13:00,27.2 ,23.9 ,24.5 ,27.0 ,24.4 ,25.2 ,24.0 ,26.6 ,23.6 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 14:00,27.2 ,23.9 ,24.4 ,26.9 ,24.4 ,25.2 ,24.0 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 15:00,27.2 ,23.9 ,24.4 ,26.9 ,24.4 ,25.2 ,24.0 ,26.5 ,23.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 16:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.1 ,24.0 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 17:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 18:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 19:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 20:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 21:00,27.2 ,23.9 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 22:00,27.2 ,23.8 ,24.3 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/25 23:00,27.2 ,23.8 ,24.4 ,26.9 ,24.2 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 0:00,27.2 ,23.8 ,24.4 ,26.8 ,24.2 ,25.1 ,23.9 ,26.4 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 1:00,27.2 ,23.8 ,24.4 ,26.9 ,24.3 ,25.2 ,23.9 ,26.5 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 2:00,27.2 ,23.8 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 3:00,27.1 ,23.8 ,24.3 ,26.8 ,24.2 ,25.1 ,23.9 ,26.4 ,23.5 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 4:00,27.1 ,23.8 ,24.3 ,26.8 ,24.2 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 5:00,27.1 ,23.8 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 6:00,27.1 ,23.8 ,24.3 ,26.8 ,24.2 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 7:00,27.1 ,23.7 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 8:00,27.1 ,23.8 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 9:00,27.1 ,23.7 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.4 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 10:00,27.1 ,23.7 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 11:00,27.1 ,23.7 ,24.3 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 12:00,27.1 ,23.7 ,24.2 ,26.8 ,24.3 ,25.1 ,23.9 ,26.4 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 13:00,27.1 ,23.7 ,24.3 ,26.8 ,24.2 ,25.1 ,23.9 ,26.4 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 14:00,27.1 ,23.7 ,24.3 ,26.8 ,24.2 ,25.1 ,23.8 ,26.4 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 15:00,27.1 ,23.7 ,24.2 ,26.8 ,24.2 ,25.1 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 16:00,27.1 ,23.7 ,24.2 ,26.8 ,24.2 ,25.1 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
