,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
2013/12/26 17:00,27.0 ,23.7 ,24.2 ,26.7 ,24.2 ,25.1 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 18:00,27.0 ,23.7 ,24.2 ,26.7 ,24.2 ,25.1 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 19:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,25.0 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 20:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,25.0 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 21:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,25.0 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 22:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,25.0 ,23.8 ,26.3 ,23.3 ,1.9 ,3.4 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/26 23:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,25.0 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 0:00,27.0 ,23.7 ,24.2 ,26.7 ,24.1 ,24.9 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 1:00,27.0 ,23.7 ,24.2 ,26.6 ,24.0 ,24.9 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 2:00,27.0 ,23.7 ,24.1 ,26.7 ,24.1 ,24.9 ,23.8 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 3:00,27.0 ,23.7 ,24.2 ,26.7 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 4:00,27.0 ,23.7 ,24.2 ,26.7 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 5:00,27.0 ,23.7 ,24.2 ,26.7 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 6:00,27.0 ,23.7 ,24.1 ,26.7 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 7:00,27.0 ,23.7 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 8:00,27.0 ,23.7 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 9:00,26.9 ,23.7 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.3 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 10:00,26.9 ,23.7 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 11:00,26.9 ,23.6 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 12:00,26.9 ,23.6 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 13:00,26.9 ,23.6 ,24.1 ,26.6 ,24.0 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 14:00,26.9 ,23.6 ,24.1 ,26.6 ,23.9 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 15:00,26.9 ,23.6 ,24.1 ,26.6 ,23.9 ,24.9 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 16:00,26.9 ,23.6 ,24.1 ,26.6 ,23.9 ,24.8 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 17:00,26.9 ,23.6 ,24.0 ,26.6 ,23.9 ,24.8 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 18:00,26.9 ,23.5 ,24.1 ,26.5 ,23.9 ,24.8 ,23.7 ,26.2 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 19:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 20:00,26.8 ,23.5 ,24.1 ,26.5 ,24.0 ,24.8 ,23.7 ,26.2 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 21:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.1 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 22:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.1 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/27 23:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 0:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.1 ,23.3 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 1:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.8 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 2:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.7 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 3:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.7 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 4:00,26.8 ,23.5 ,24.0 ,26.5 ,23.9 ,24.7 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 5:00,26.8 ,23.5 ,24.0 ,26.4 ,23.9 ,24.7 ,23.6 ,26.1 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 6:00,26.7 ,23.5 ,23.9 ,26.4 ,23.9 ,24.7 ,23.6 ,26.1 ,23.2 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 7:00,26.7 ,23.4 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.1 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 8:00,26.7 ,23.4 ,24.0 ,26.4 ,23.8 ,24.7 ,23.5 ,26.1 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 9:00,26.7 ,23.4 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 10:00,26.7 ,23.4 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 11:00,26.7 ,23.4 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 12:00,26.7 ,23.4 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 13:00,26.7 ,23.3 ,23.8 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 14:00,26.7 ,23.3 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 15:00,26.6 ,23.3 ,23.9 ,26.4 ,23.8 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 16:00,26.6 ,23.3 ,23.8 ,26.4 ,23.7 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 17:00,26.6 ,23.3 ,23.8 ,26.4 ,23.7 ,24.7 ,23.5 ,26.0 ,23.1 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 18:00,26.6 ,23.3 ,23.8 ,26.4 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 19:00,26.6 ,23.3 ,23.8 ,26.4 ,23.7 ,24.6 ,23.4 ,26.0 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 20:00,26.6 ,23.3 ,23.8 ,26.3 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 21:00,26.6 ,23.3 ,23.8 ,26.4 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 22:00,26.6 ,23.3 ,23.8 ,26.3 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/28 23:00,26.6 ,23.2 ,23.8 ,26.3 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 0:00,26.6 ,23.2 ,23.8 ,26.3 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 1:00,26.6 ,23.3 ,23.8 ,26.3 ,23.7 ,24.6 ,23.4 ,25.9 ,23.0 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 2:00,26.6 ,23.2 ,23.8 ,26.3 ,23.7 ,24.6 ,23.3 ,25.9 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 3:00,26.5 ,23.2 ,23.8 ,26.3 ,23.7 ,24.6 ,23.3 ,25.9 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 4:00,26.5 ,23.2 ,23.7 ,26.3 ,23.7 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 5:00,26.5 ,23.2 ,23.7 ,26.3 ,23.7 ,24.6 ,23.3 ,25.9 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 6:00,26.5 ,23.2 ,23.7 ,26.3 ,23.7 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 7:00,26.5 ,23.2 ,23.7 ,26.3 ,23.6 ,24.5 ,23.3 ,25.9 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 8:00,26.5 ,23.2 ,23.7 ,26.3 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 9:00,26.5 ,23.1 ,23.7 ,26.2 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 10:00,26.5 ,23.1 ,23.7 ,26.2 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 11:00,26.5 ,23.1 ,23.7 ,26.2 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 12:00,26.5 ,23.1 ,23.7 ,26.2 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 13:00,26.5 ,23.1 ,23.7 ,26.2 ,23.6 ,24.5 ,23.3 ,25.8 ,22.9 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 14:00,26.4 ,23.1 ,23.7 ,26.2 ,23.5 ,24.4 ,23.2 ,25.8 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 15:00,26.5 ,23.1 ,23.6 ,26.2 ,23.5 ,24.4 ,23.3 ,25.8 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 16:00,26.4 ,23.1 ,23.7 ,26.2 ,23.5 ,24.4 ,23.3 ,25.8 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 17:00,26.4 ,23.1 ,23.7 ,26.2 ,23.5 ,24.4 ,23.2 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 18:00,26.4 ,23.1 ,23.6 ,26.1 ,23.5 ,24.4 ,23.2 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 19:00,26.4 ,23.1 ,23.6 ,26.1 ,23.5 ,24.4 ,23.2 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 20:00,26.4 ,23.0 ,23.6 ,26.2 ,23.5 ,24.4 ,23.2 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 21:00,26.4 ,23.1 ,23.7 ,26.1 ,23.5 ,24.4 ,23.2 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 22:00,26.4 ,23.1 ,23.5 ,26.1 ,23.5 ,24.4 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/29 23:00,26.4 ,23.1 ,23.6 ,26.1 ,23.5 ,24.4 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 0:00,26.4 ,23.0 ,23.6 ,26.1 ,23.5 ,24.4 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 1:00,26.4 ,23.0 ,23.5 ,26.1 ,23.5 ,24.4 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 2:00,26.3 ,22.9 ,23.5 ,26.1 ,23.4 ,24.3 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 3:00,26.3 ,23.0 ,23.5 ,26.1 ,23.5 ,24.4 ,23.1 ,25.7 ,22.8 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 4:00,26.3 ,23.0 ,23.5 ,26.1 ,23.4 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 5:00,26.3 ,23.0 ,23.5 ,26.1 ,23.4 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 6:00,26.3 ,22.9 ,23.5 ,26.1 ,23.4 ,24.4 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 7:00,26.3 ,23.0 ,23.5 ,26.0 ,23.4 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 8:00,26.3 ,22.9 ,23.5 ,26.0 ,23.4 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 9:00,26.3 ,22.9 ,23.5 ,26.0 ,23.3 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 10:00,26.3 ,22.9 ,23.5 ,26.0 ,23.3 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 11:00,26.3 ,22.9 ,23.5 ,26.0 ,23.3 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 12:00,26.3 ,22.9 ,23.4 ,26.0 ,23.3 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 13:00,26.3 ,22.9 ,23.5 ,26.0 ,23.3 ,24.3 ,23.1 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 14:00,26.3 ,22.9 ,23.4 ,26.0 ,23.3 ,24.3 ,23.0 ,25.6 ,22.7 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 15:00,26.2 ,22.9 ,23.5 ,26.0 ,23.3 ,24.3 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 16:00,26.2 ,22.9 ,23.4 ,25.9 ,23.3 ,24.3 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 17:00,26.2 ,22.9 ,23.4 ,25.9 ,23.3 ,24.3 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 18:00,26.2 ,22.9 ,23.4 ,26.0 ,23.3 ,24.2 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 19:00,26.2 ,22.9 ,23.4 ,25.9 ,23.3 ,24.2 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 20:00,26.2 ,22.9 ,23.4 ,25.9 ,23.3 ,24.2 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 21:00,26.2 ,22.9 ,23.4 ,25.9 ,23.3 ,24.2 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 22:00,26.2 ,22.8 ,23.4 ,25.9 ,23.3 ,24.2 ,23.0 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/30 23:00,26.2 ,22.8 ,23.4 ,25.9 ,23.3 ,24.3 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 0:00,26.2 ,22.8 ,23.4 ,25.9 ,23.3 ,24.2 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 1:00,26.2 ,22.8 ,23.4 ,25.9 ,23.3 ,24.2 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 2:00,26.1 ,22.8 ,23.3 ,25.9 ,23.3 ,24.2 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 3:00,26.1 ,22.8 ,23.3 ,25.9 ,23.3 ,24.2 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 4:00,26.1 ,22.8 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 5:00,26.1 ,22.8 ,23.3 ,25.9 ,23.3 ,24.2 ,22.9 ,25.5 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 6:00,26.1 ,22.8 ,23.3 ,25.9 ,23.2 ,24.1 ,22.9 ,25.5 ,22.6 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 7:00,26.1 ,22.8 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 8:00,26.1 ,22.8 ,23.3 ,25.8 ,23.2 ,24.2 ,22.9 ,25.4 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 9:00,26.1 ,22.8 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.6 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 10:00,26.1 ,22.7 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 11:00,26.1 ,22.7 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 12:00,26.1 ,22.7 ,23.3 ,25.8 ,23.2 ,24.1 ,22.9 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 13:00,26.1 ,22.7 ,23.2 ,25.8 ,23.2 ,24.0 ,22.9 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 14:00,26.1 ,22.7 ,23.3 ,25.8 ,23.2 ,24.0 ,22.9 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 15:00,26.0 ,22.7 ,23.3 ,25.8 ,23.1 ,24.0 ,22.9 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 16:00,26.0 ,22.7 ,23.2 ,25.8 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.9 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 17:00,26.0 ,22.7 ,23.2 ,25.8 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 18:00,26.0 ,22.7 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 19:00,26.0 ,22.7 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.3 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 20:00,26.0 ,22.7 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 21:00,26.0 ,22.7 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 22:00,26.0 ,22.7 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.4 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2013/12/31 23:00,26.0 ,22.6 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.3 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
2014/1/1 0:00,26.0 ,22.6 ,23.2 ,25.7 ,23.1 ,24.0 ,22.8 ,25.3 ,22.5 ,1.8 ,3.5 ,ND,3.2E-01,ND,3.2E-01,""
,RPV�����w�b�h���x(TE-2-3-69L1),RPV�����w�b�h���x(TE-2-3-69L2),RPV�����w�b�h���x(TE-2-3-69L3),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F1),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F2),�X�J�[�g�W�����N�V�����㕔���x(TE-2-3-69F3),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H1),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H2),RPV�ꕔ�w�b�h�㕔���x(TE-2-3-69H3),�F��������(FDW),�F��������(CS),PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(A)[���o���E�l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[�w���l],PCV�K�X�Ǘ��V�X�e�����˔\�Z�x(Xe 135)(B)[���o���E�l],"���l"
�P��,��,��,��,��,��,��,��,��,��,m3/h,m3/h,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,""
�ŐV�����̌v��̏��,,,,,,,,,,,,,,,,""
